Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,14.84,6.13
2016,1,1,8,15,0.0,32.5,4.25,4.0,32.5,26.87,17.58
2016,1,1,8,30,0.0,47.0,4.3,4.0,47.0,40.7,30.17
2016,1,1,8,45,0.0,62.5,4.4,4.0,62.5,55.28,43.36
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,69.51,56.09
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,82.94,67.96
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,96.19,79.53
2016,1,1,9,45,21.0,139.0,4.55,4.5,148.5,141.42,119.31
2016,1,1,10,0,42.0,170.0,4.6,5.0,189.0,198.66,168.6
2016,1,1,10,15,60.5,190.0,4.5,5.0,218.5,228.82,194.21
2016,1,1,10,30,79.0,210.0,4.4,5.0,248.0,257.72,218.44
2016,1,1,10,45,213.0,214.5,4.35,5.0,325.5,358.73,305.02
2016,1,1,11,0,347.0,219.0,4.3,5.0,403.0,452.92,383.03
2016,1,1,11,15,289.0,239.0,4.25,5.0,396.5,421.7,354.74
2016,1,1,11,30,231.0,259.0,4.2,5.0,390.0,381.88,320.18
2016,1,1,11,45,192.0,268.0,4.2,5.5,378.5,355.18,296.32
2016,1,1,12,0,153.0,277.0,4.2,6.0,367.0,330.09,274.0
2016,1,1,12,15,92.5,259.5,4.15,6.0,314.0,267.96,221.88
2016,1,1,12,30,32.0,242.0,4.1,6.0,261.0,218.27,180.29
2016,1,1,12,45,16.0,203.0,4.05,6.0,212.5,173.83,143.07
2016,1,1,13,0,0.0,164.0,4.0,6.0,164.0,134.93,110.44
2016,1,1,13,15,0.0,147.0,3.95,6.0,147.0,120.79,98.52
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,106.89,86.75
2016,1,1,13,45,14.0,173.0,3.85,6.0,181.0,142.51,116.64
2016,1,1,14,0,28.0,216.0,3.8,6.0,232.0,173.7,142.43
2016,1,1,14,15,14.0,167.5,3.7,6.0,175.5,134.44,109.95
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,96.55,78.34
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,94.8,80.62
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,93.25,79.4
2016,1,1,15,15,0.0,105.5,3.2,6.0,105.5,85.14,72.24
2016,1,1,15,30,0.0,95.0,3.0,6.0,95.0,76.95,64.96
2016,1,1,15,45,0.0,83.5,2.8,6.0,83.5,67.95,56.87
2016,1,1,16,0,0.0,72.0,2.6,6.0,72.0,58.87,48.62
2016,1,1,16,15,0.0,59.5,2.35,5.5,59.5,48.96,39.57
2016,1,1,16,30,0.0,47.0,2.1,5.0,47.0,38.89,30.24
2016,1,1,16,45,0.0,35.0,1.85,5.0,35.0,28.92,20.8
2016,1,1,17,0,0.0,23.0,1.6,5.0,23.0,18.97,11.33
2016,1,1,17,15,0.0,13.5,1.55,4.5,13.5,11.11,2.9
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.41,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.41,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,6.57,0.0
2016,1,2,8,15,0.0,14.5,0.8,5.0,14.5,11.92,4.67
2016,1,2,8,30,0.0,21.0,0.8,5.0,21.0,17.29,9.6
2016,1,2,8,45,0.0,28.0,0.85,5.0,28.0,23.08,14.87
2016,1,2,9,0,0.0,35.0,0.9,5.0,35.0,28.88,20.09
2016,1,2,9,15,0.0,42.0,0.85,5.0,42.0,34.7,25.27
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,40.52,30.39
2016,1,2,9,45,19.5,109.0,0.8,5.5,117.5,117.4,97.87
2016,1,2,10,0,39.0,169.0,0.8,6.0,186.0,195.46,163.76
2016,1,2,10,15,20.5,164.0,0.8,6.0,172.5,160.65,133.26
2016,1,2,10,30,2.0,159.0,0.8,6.0,159.0,140.36,115.45
2016,1,2,10,45,26.5,192.0,0.8,6.0,205.5,186.75,154.79
2016,1,2,11,0,51.0,225.0,0.8,6.0,252.0,242.71,200.82
2016,1,2,11,15,36.5,221.0,0.8,6.0,241.0,224.33,184.74
2016,1,2,11,30,22.0,217.0,0.8,6.0,230.0,199.3,163.69
2016,1,2,11,45,18.0,214.0,0.8,6.5,225.0,191.97,157.18
2016,1,2,12,0,14.0,211.0,0.8,7.0,220.0,185.13,151.07
2016,1,2,12,15,7.0,116.0,0.85,7.0,120.5,100.08,80.13
2016,1,2,12,30,0.0,21.0,0.9,7.0,21.0,17.38,9.45
2016,1,2,12,45,0.0,69.5,0.95,7.5,69.5,57.72,44.28
2016,1,2,13,0,0.0,118.0,1.0,8.0,118.0,97.78,78.21
2016,1,2,13,15,0.0,132.5,0.95,8.0,132.5,109.24,87.8
2016,1,2,13,30,0.0,147.0,0.9,8.0,147.0,120.29,97.11
2016,1,2,13,45,0.5,158.0,0.9,8.5,158.5,128.22,103.62
2016,1,2,14,0,1.0,169.0,0.9,9.0,170.0,135.52,109.59
2016,1,2,14,15,0.5,135.5,0.8,8.5,136.0,109.63,88.22
2016,1,2,14,30,0.0,102.0,0.7,8.0,102.0,83.79,66.7
2016,1,2,14,45,0.0,118.0,0.6,8.0,118.0,95.19,80.19
2016,1,2,15,0,0.0,134.0,0.5,8.0,134.0,105.99,89.89
2016,1,2,15,15,0.0,122.0,0.4,7.5,122.0,96.91,82.11
2016,1,2,15,30,0.0,110.0,0.3,7.0,110.0,87.72,74.23
2016,1,2,15,45,0.0,97.0,0.25,7.0,97.0,77.73,65.41
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,67.64,56.39
2016,1,2,16,15,0.0,69.5,0.2,6.5,69.5,56.37,46.24
2016,1,2,16,30,0.0,55.0,0.2,6.0,55.0,44.98,35.78
2016,1,2,16,45,0.0,41.5,0.2,6.0,41.5,34.22,25.65
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,23.12,15.09
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,13.6,5.07
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.27,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,15.0,2.65,4.5,29.0,118.86,0.0
2016,1,3,8,0,325.0,30.0,3.0,5.0,58.0,299.41,231.35
2016,1,3,8,15,428.0,40.0,3.0,5.5,102.0,386.19,325.41
2016,1,3,8,30,531.0,50.0,3.0,6.0,146.0,475.36,405.03
2016,1,3,8,45,331.5,80.0,3.05,6.5,146.0,368.14,316.03
2016,1,3,9,0,132.0,110.0,3.1,7.0,146.0,230.33,197.0
2016,1,3,9,15,145.0,128.0,3.1,7.5,174.0,256.47,219.44
2016,1,3,9,30,158.0,146.0,3.1,8.0,202.0,281.82,240.13
2016,1,3,9,45,117.5,162.5,3.15,9.0,207.0,265.3,223.77
2016,1,3,10,0,77.0,179.0,3.2,10.0,212.0,234.82,196.03
2016,1,3,10,15,150.0,195.5,3.15,10.5,266.0,312.39,260.72
2016,1,3,10,30,223.0,212.0,3.1,11.0,320.0,373.47,309.99
2016,1,3,10,45,187.0,228.0,3.05,11.5,322.0,356.37,293.6
2016,1,3,11,0,151.0,244.0,3.0,12.0,324.0,339.46,277.87
2016,1,3,11,15,158.5,254.5,2.95,12.0,341.5,345.13,281.68
2016,1,3,11,30,166.0,265.0,2.9,12.0,359.0,349.56,284.35
2016,1,3,11,45,241.5,262.5,2.9,12.5,403.0,379.57,307.46
2016,1,3,12,0,317.0,260.0,2.9,13.0,447.0,411.55,330.99
2016,1,3,12,15,275.0,270.0,2.9,13.0,433.5,380.74,305.0
2016,1,3,12,30,233.0,280.0,2.9,13.0,420.0,347.13,277.24
2016,1,3,12,45,575.5,184.5,2.9,13.5,527.5,404.13,317.06
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,426.63,324.37
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,379.23,280.67
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,330.3,235.51
2016,1,3,13,45,908.5,85.5,2.95,14.5,597.0,278.38,187.83
2016,1,3,14,0,905.0,83.0,3.0,15.0,579.0,225.47,141.21
2016,1,3,14,15,895.0,81.5,3.0,15.0,553.0,171.73,99.1
2016,1,3,14,30,885.0,80.0,3.0,15.0,527.0,111.32,61.19
2016,1,3,14,45,872.5,77.5,3.0,15.0,494.0,63.34,50.33
2016,1,3,15,0,860.0,75.0,3.0,15.0,461.0,61.91,49.23
2016,1,3,15,15,838.5,72.0,2.75,14.5,421.5,60.0,47.76
2016,1,3,15,30,817.0,69.0,2.5,14.0,382.0,58.08,46.27
2016,1,3,15,45,791.0,64.5,2.3,13.5,338.5,54.92,43.64
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,51.71,40.9
2016,1,3,16,15,717.5,55.0,1.9,12.0,247.0,47.87,37.59
2016,1,3,16,30,670.0,50.0,1.7,11.0,199.0,44.03,34.13
2016,1,3,16,45,599.0,42.5,1.5,10.0,151.5,37.81,28.35
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,31.55,22.26
2016,1,3,17,15,383.0,24.5,1.3,8.5,63.0,22.14,11.87
2016,1,3,17,30,238.0,14.0,1.3,8.0,22.0,11.95,0.0
2016,1,3,17,45,119.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,162.86,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,380.01,295.97
2016,1,4,8,15,566.5,32.5,2.95,2.5,113.0,466.05,394.49
2016,1,4,8,30,667.0,40.0,2.9,3.0,161.0,553.35,472.36
2016,1,4,8,45,724.5,45.0,2.9,4.0,210.5,606.76,517.45
2016,1,4,9,0,782.0,50.0,2.9,5.0,260.0,658.32,558.2
2016,1,4,9,15,818.0,53.0,2.9,5.5,307.5,689.17,581.46
2016,1,4,9,30,854.0,56.0,2.9,6.0,355.0,710.32,596.12
2016,1,4,9,45,878.5,58.5,2.95,7.0,398.0,725.83,605.02
2016,1,4,10,0,903.0,61.0,3.0,8.0,441.0,737.91,610.98
2016,1,4,10,15,919.5,63.0,2.95,8.5,478.5,739.95,609.75
2016,1,4,10,30,936.0,65.0,2.9,9.0,516.0,738.24,605.8
2016,1,4,10,45,947.0,67.0,2.9,9.5,546.0,728.89,596.47
2016,1,4,11,0,958.0,69.0,2.9,10.0,576.0,715.75,583.13
2016,1,4,11,15,965.5,70.0,2.85,10.0,599.0,695.47,565.07
2016,1,4,11,30,973.0,71.0,2.8,10.0,622.0,671.59,544.05
2016,1,4,11,45,973.5,73.0,2.75,10.5,636.0,641.16,516.7
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,607.64,486.63
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,570.23,453.91
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,530.02,418.24
2016,1,4,12,45,975.0,76.0,2.6,11.5,659.5,485.23,377.58
2016,1,4,13,0,973.0,76.0,2.6,12.0,657.0,438.3,334.36
2016,1,4,13,15,969.0,75.5,2.6,12.0,646.0,388.33,288.51
2016,1,4,13,30,965.0,75.0,2.6,12.0,635.0,336.82,240.78
2016,1,4,13,45,957.0,74.5,2.6,12.0,615.5,283.07,191.51
2016,1,4,14,0,949.0,74.0,2.6,12.0,596.0,228.63,143.39
2016,1,4,14,15,938.5,72.5,2.6,12.0,569.0,172.67,98.83
2016,1,4,14,30,928.0,71.0,2.6,12.0,542.0,116.79,64.32
2016,1,4,14,45,910.5,70.0,2.6,12.0,507.5,65.97,53.25
2016,1,4,15,0,893.0,69.0,2.6,12.0,473.0,64.84,52.42
2016,1,4,15,15,871.5,66.5,2.45,11.5,432.5,56.21,44.94
2016,1,4,15,30,850.0,64.0,2.3,11.0,392.0,54.53,43.64
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.5,51.98,41.43
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,49.42,39.17
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,45.89,36.12
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,42.37,32.94
2016,1,4,16,45,615.5,41.5,1.45,8.0,155.5,36.94,27.83
2016,1,4,17,0,538.0,35.0,1.3,7.0,107.0,31.53,22.5
2016,1,4,17,15,394.0,25.0,1.35,6.5,65.0,22.59,12.66
2016,1,4,17,30,250.0,15.0,1.4,6.0,23.0,12.8,0.0
2016,1,4,17,45,125.0,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,15.0,2.95,1.5,28.5,115.77,0.0
2016,1,5,8,0,315.0,30.0,3.1,2.0,57.0,293.16,227.96
2016,1,5,8,15,418.5,40.5,3.1,2.5,101.0,380.9,324.48
2016,1,5,8,30,522.0,51.0,3.1,3.0,145.0,471.2,406.09
2016,1,5,8,45,584.0,58.0,3.1,3.5,192.0,528.25,455.73
2016,1,5,9,0,646.0,65.0,3.1,4.0,239.0,583.99,501.78
2016,1,5,9,15,687.0,70.0,3.0,4.0,284.5,619.91,530.39
2016,1,5,9,30,728.0,75.0,2.9,4.0,330.0,653.24,555.84
2016,1,5,9,45,755.0,79.0,2.85,4.5,371.5,668.04,565.1
2016,1,5,10,0,782.0,83.0,2.8,5.0,413.0,684.21,575.23
2016,1,5,10,15,801.5,86.0,2.75,5.0,449.0,690.27,578.32
2016,1,5,10,30,821.0,89.0,2.7,5.0,485.0,692.68,578.24
2016,1,5,10,45,836.0,90.5,2.65,5.5,514.5,686.6,570.23
2016,1,5,11,0,851.0,92.0,2.6,6.0,544.0,676.85,559.34
2016,1,5,11,15,860.0,93.5,2.6,6.5,566.5,659.55,542.76
2016,1,5,11,30,869.0,95.0,2.6,7.0,589.0,638.8,523.37
2016,1,5,11,45,887.0,91.0,2.6,8.0,605.5,614.3,500.04
2016,1,5,12,0,905.0,87.0,2.6,9.0,622.0,584.19,472.05
2016,1,5,12,15,906.5,87.0,2.6,9.5,628.0,548.61,440.06
2016,1,5,12,30,908.0,87.0,2.6,10.0,634.0,510.43,405.41
2016,1,5,12,45,713.5,149.0,2.6,10.5,577.5,439.08,345.8
2016,1,5,13,0,519.0,211.0,2.6,11.0,521.0,375.21,293.55
2016,1,5,13,15,481.5,219.0,2.6,11.0,503.0,337.79,261.21
2016,1,5,13,30,444.0,227.0,2.6,11.0,485.0,302.57,230.74
2016,1,5,13,45,338.5,239.5,2.6,11.5,433.0,258.51,195.98
2016,1,5,14,0,233.0,252.0,2.6,12.0,381.0,226.54,172.95
2016,1,5,14,15,168.0,241.0,2.55,12.0,331.5,192.88,148.67
2016,1,5,14,30,103.0,230.0,2.5,12.0,282.0,171.56,135.47
2016,1,5,14,45,144.0,215.5,2.5,12.0,283.5,146.96,124.17
2016,1,5,15,0,185.0,201.0,2.5,12.0,285.0,139.01,117.57
2016,1,5,15,15,173.5,186.5,2.35,11.5,260.0,130.06,110.22
2016,1,5,15,30,162.0,172.0,2.2,11.0,235.0,120.85,102.55
2016,1,5,15,45,149.0,153.0,2.05,11.0,205.5,108.86,92.14
2016,1,5,16,0,136.0,134.0,1.9,11.0,176.0,96.52,81.28
2016,1,5,16,15,122.0,113.5,1.8,10.5,146.5,82.95,69.3
2016,1,5,16,30,108.0,93.0,1.7,10.0,117.0,69.01,56.73
2016,1,5,16,45,82.0,72.0,1.65,9.5,88.0,54.32,43.22
2016,1,5,17,0,56.0,51.0,1.6,9.0,59.0,39.27,29.16
2016,1,5,17,15,28.0,31.5,1.75,8.5,35.5,25.14,14.85
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,10.24,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.12,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.5,17.5,2.35,5.5,25.0,72.85,0.0
2016,1,6,8,0,177.0,35.0,2.5,6.0,50.0,208.99,158.54
2016,1,6,8,15,274.5,49.5,2.55,6.0,91.0,291.93,245.29
2016,1,6,8,30,372.0,64.0,2.6,6.0,132.0,378.81,323.56
2016,1,6,8,45,428.5,76.5,2.65,6.5,175.5,434.97,372.57
2016,1,6,9,0,485.0,89.0,2.7,7.0,219.0,490.77,419.14
2016,1,6,9,15,242.5,58.0,2.65,7.0,123.0,267.7,231.42
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,22.27,13.94
2016,1,6,9,45,316.0,73.0,2.6,7.5,206.0,333.68,288.48
2016,1,6,10,0,632.0,119.0,2.6,8.0,385.0,620.57,519.53
2016,1,6,10,15,316.0,90.5,2.6,8.0,223.5,342.72,290.74
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,51.39,38.86
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,67.27,52.56
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,83.54,66.24
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,75.69,59.43
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,68.14,52.93
2016,1,6,11,45,0.0,114.0,2.7,9.5,114.0,95.2,75.71
2016,1,6,12,0,0.0,146.0,2.7,10.0,146.0,122.16,98.12
2016,1,6,12,15,0.0,148.0,2.65,10.0,148.0,123.43,99.08
2016,1,6,12,30,0.0,150.0,2.6,10.0,150.0,124.67,100.09
2016,1,6,12,45,0.0,94.5,2.55,10.5,94.5,78.61,61.26
2016,1,6,13,0,0.0,39.0,2.5,11.0,39.0,32.32,21.98
2016,1,6,13,15,2.0,111.5,2.45,11.0,113.0,93.05,73.4
2016,1,6,13,30,4.0,184.0,2.4,11.0,187.0,150.3,121.06
2016,1,6,13,45,2.0,135.0,2.35,11.0,136.5,110.98,88.38
2016,1,6,14,0,0.0,86.0,2.3,11.0,86.0,71.48,55.36
2016,1,6,14,15,14.5,144.5,2.3,11.0,151.5,118.27,94.3
2016,1,6,14,30,29.0,203.0,2.3,11.0,217.0,151.15,121.5
2016,1,6,14,45,64.5,202.0,2.3,11.0,232.0,144.73,122.68
2016,1,6,15,0,100.0,201.0,2.3,11.0,247.0,143.26,121.68
2016,1,6,15,15,186.0,179.5,2.1,11.0,256.0,126.49,107.22
2016,1,6,15,30,272.0,158.0,1.9,11.0,265.0,110.43,93.31
2016,1,6,15,45,235.0,148.0,1.75,11.0,232.5,104.0,87.81
2016,1,6,16,0,198.0,138.0,1.6,11.0,200.0,99.45,83.87
2016,1,6,16,15,263.0,115.5,1.35,10.5,184.0,83.71,69.96
2016,1,6,16,30,328.0,93.0,1.1,10.0,168.0,68.57,56.34
2016,1,6,16,45,272.0,75.0,0.85,10.0,127.5,56.05,44.73
2016,1,6,17,0,216.0,57.0,0.6,10.0,87.0,43.36,32.72
2016,1,6,17,15,108.0,37.5,0.55,10.0,52.5,28.82,18.05
2016,1,6,17,30,0.0,18.0,0.5,10.0,18.0,14.5,0.0
2016,1,6,17,45,0.0,9.0,0.5,10.0,9.0,7.68,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.5,14.0,2.2,7.5,29.0,128.88,0.0
2016,1,7,8,0,357.0,28.0,2.3,8.0,58.0,320.65,242.7
2016,1,7,8,15,462.0,37.0,2.35,8.0,103.0,408.19,339.33
2016,1,7,8,30,567.0,46.0,2.4,8.0,148.0,498.49,419.1
2016,1,7,8,45,629.5,52.0,2.5,8.5,196.0,555.03,467.14
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,605.18,507.7
2016,1,7,9,15,376.0,100.5,2.6,9.5,204.0,423.02,358.01
2016,1,7,9,30,60.0,143.0,2.6,10.0,164.0,192.86,160.83
2016,1,7,9,45,448.0,106.0,2.65,11.0,293.0,472.68,398.21
2016,1,7,10,0,836.0,69.0,2.7,12.0,422.0,710.15,581.61
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.5,714.13,579.01
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,708.71,571.31
2016,1,7,10,45,890.0,73.0,2.6,15.0,526.0,702.37,563.32
2016,1,7,11,0,907.0,73.0,2.6,16.0,557.0,692.32,551.72
2016,1,7,11,15,916.0,74.0,2.7,16.5,580.0,674.41,535.65
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,652.98,516.73
2016,1,7,11,45,932.5,75.0,2.95,18.0,618.5,626.15,492.72
2016,1,7,12,0,940.0,75.0,3.1,19.0,634.0,596.0,465.79
2016,1,7,12,15,943.0,75.5,3.1,19.5,641.0,560.78,434.95
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,522.72,401.32
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.5,480.34,363.79
2016,1,7,13,0,953.0,73.0,3.2,21.0,647.0,435.44,323.45
2016,1,7,13,15,950.0,72.5,3.2,21.0,637.0,386.87,280.04
2016,1,7,13,30,947.0,72.0,3.2,21.0,627.0,336.69,234.73
2016,1,7,13,45,943.0,70.5,3.2,21.0,609.0,284.05,187.53
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,230.35,140.88
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,175.49,97.73
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,120.56,63.24
2016,1,7,14,45,905.5,65.5,2.95,20.0,506.0,65.35,50.99
2016,1,7,15,0,891.0,64.0,2.9,20.0,473.0,61.39,47.74
2016,1,7,15,15,871.5,61.5,2.5,19.5,433.5,59.1,45.97
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,56.73,44.12
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,53.8,41.75
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,46.14,35.17
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.5,43.35,32.86
2016,1,7,16,30,705.0,46.0,1.3,16.0,210.0,40.61,30.46
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.5,35.55,25.85
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,30.52,21.05
2016,1,7,17,15,423.5,25.0,1.35,13.5,71.0,22.5,12.81
2016,1,7,17,30,288.0,16.0,1.4,13.0,29.0,14.48,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.5,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,68.5,15.5,2.3,7.5,21.5,58.16,0.0
2016,1,8,8,0,137.0,31.0,2.4,8.0,43.0,174.99,130.92
2016,1,8,8,15,185.0,49.0,2.3,8.5,76.5,214.13,177.99
2016,1,8,8,30,233.0,67.0,2.2,9.0,110.0,269.85,228.39
2016,1,8,8,45,259.5,85.0,2.15,9.5,145.5,309.85,263.32
2016,1,8,9,0,286.0,103.0,2.1,10.0,181.0,348.9,295.96
2016,1,8,9,15,313.0,116.5,2.35,10.5,215.5,381.06,322.37
2016,1,8,9,30,340.0,130.0,2.6,11.0,250.0,412.21,347.17
2016,1,8,9,45,573.5,104.0,2.85,12.0,334.5,571.52,475.48
2016,1,8,10,0,807.0,78.0,3.1,13.0,419.0,701.24,573.78
2016,1,8,10,15,827.0,80.5,3.25,13.5,456.0,707.21,575.68
2016,1,8,10,30,847.0,83.0,3.4,14.0,493.0,709.47,575.69
2016,1,8,10,45,552.5,161.5,3.55,15.0,435.0,567.38,460.02
2016,1,8,11,0,258.0,240.0,3.7,16.0,377.0,420.95,339.63
2016,1,8,11,15,395.5,217.0,3.7,16.5,438.0,473.71,381.61
2016,1,8,11,30,533.0,194.0,3.7,17.0,499.0,530.6,424.21
2016,1,8,11,45,288.0,223.5,3.7,17.5,389.0,382.7,305.38
2016,1,8,12,0,43.0,253.0,3.7,18.0,279.0,244.46,193.38
2016,1,8,12,15,25.5,227.0,3.6,18.0,242.5,203.11,160.34
2016,1,8,12,30,8.0,201.0,3.5,18.0,206.0,170.76,134.27
2016,1,8,12,45,32.0,234.0,3.45,18.5,253.5,208.44,163.98
2016,1,8,13,0,56.0,267.0,3.4,19.0,301.0,238.93,187.19
2016,1,8,13,15,480.0,179.0,3.25,19.0,462.0,310.64,234.12
2016,1,8,13,30,904.0,91.0,3.1,19.0,623.0,342.31,242.6
2016,1,8,13,45,592.0,171.0,3.0,19.5,515.0,273.72,193.31
2016,1,8,14,0,280.0,251.0,2.9,20.0,407.0,234.26,172.02
2016,1,8,14,15,152.0,225.5,2.7,19.5,309.5,183.49,137.55
2016,1,8,14,30,24.0,200.0,2.5,19.0,212.0,155.81,121.61
2016,1,8,14,45,433.0,140.5,2.3,19.0,340.5,97.03,78.37
2016,1,8,15,0,842.0,81.0,2.1,19.0,469.0,65.87,51.78
2016,1,8,15,15,820.0,78.0,1.75,18.5,430.0,64.08,50.48
2016,1,8,15,30,798.0,75.0,1.4,18.0,391.0,62.3,49.16
2016,1,8,15,45,773.5,69.5,1.1,18.0,347.5,58.5,45.94
2016,1,8,16,0,749.0,64.0,0.8,18.0,304.0,54.62,42.61
2016,1,8,16,15,702.0,59.0,0.75,17.0,256.0,50.89,39.51
2016,1,8,16,30,655.0,54.0,0.7,16.0,208.0,47.17,36.28
2016,1,8,16,45,585.5,46.5,0.7,15.5,160.5,37.71,27.73
2016,1,8,17,0,516.0,39.0,0.7,15.0,113.0,32.06,22.35
2016,1,8,17,15,258.0,34.0,0.7,14.5,71.0,26.4,16.14
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,21.91,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.5,6.05,4.5,29.5,128.96,0.0
2016,1,9,8,0,355.0,29.0,6.4,5.0,59.0,321.02,248.2
2016,1,9,8,15,461.5,38.5,6.55,5.0,105.0,410.81,350.78
2016,1,9,8,30,568.0,48.0,6.7,5.0,151.0,503.28,436.43
2016,1,9,8,45,637.0,53.5,6.85,5.5,200.0,564.35,491.07
2016,1,9,9,0,706.0,59.0,7.0,6.0,249.0,618.77,537.61
2016,1,9,9,15,746.0,63.5,7.0,6.0,296.5,655.12,567.97
2016,1,9,9,30,786.0,68.0,7.0,6.0,344.0,688.5,594.81
2016,1,9,9,45,816.5,70.0,7.05,6.5,387.5,708.59,609.11
2016,1,9,10,0,847.0,72.0,7.1,7.0,431.0,725.13,620.2
2016,1,9,10,15,866.0,74.5,7.1,7.5,469.0,730.14,621.69
2016,1,9,10,30,885.0,77.0,7.1,8.0,507.0,731.38,620.21
2016,1,9,10,45,897.5,79.0,7.1,8.5,537.5,718.24,607.22
2016,1,9,11,0,910.0,81.0,7.1,9.0,568.0,707.26,595.02
2016,1,9,11,15,918.5,82.5,7.05,9.0,591.5,689.42,578.14
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,668.04,558.2
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.5,640.29,532.85
2016,1,9,12,0,936.0,86.0,6.9,9.0,646.0,609.35,504.5
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.5,573.82,471.9
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,535.48,436.34
2016,1,9,12,45,725.5,152.5,6.75,9.5,593.0,455.19,367.01
2016,1,9,13,0,510.0,218.0,6.7,10.0,527.0,383.43,306.46
2016,1,9,13,15,720.5,152.0,6.65,10.0,581.0,374.91,291.37
2016,1,9,13,30,931.0,86.0,6.6,10.0,635.0,348.65,258.14
2016,1,9,13,45,591.0,170.5,6.55,10.0,515.5,274.8,203.21
2016,1,9,14,0,251.0,255.0,6.5,10.0,396.0,232.44,179.71
2016,1,9,14,15,573.0,168.0,6.45,9.5,471.0,194.16,133.73
2016,1,9,14,30,895.0,81.0,6.4,9.0,546.0,133.52,76.63
2016,1,9,14,45,878.0,79.5,6.4,9.0,512.0,71.86,59.14
2016,1,9,15,0,861.0,78.0,6.4,9.0,478.0,63.85,52.09
2016,1,9,15,15,571.5,119.5,6.25,8.5,376.0,85.38,71.74
2016,1,9,15,30,282.0,161.0,6.1,8.0,274.0,112.32,96.32
2016,1,9,15,45,266.5,146.0,6.0,8.0,243.0,103.13,88.21
2016,1,9,16,0,251.0,131.0,5.9,8.0,212.0,93.66,79.77
2016,1,9,16,15,236.5,112.0,5.55,7.5,179.0,81.37,68.78
2016,1,9,16,30,222.0,93.0,5.2,7.0,146.0,68.68,57.19
2016,1,9,16,45,194.0,74.0,4.9,6.5,112.5,55.5,44.92
2016,1,9,17,0,166.0,55.0,4.6,6.0,79.0,41.94,32.09
2016,1,9,17,15,83.0,38.0,4.35,5.5,50.0,29.23,19.38
2016,1,9,17,30,0.0,21.0,4.1,5.0,21.0,16.81,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.5,10.5,8.96,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.5,14.5,2.7,-0.5,30.5,136.39,0.0
2016,1,10,8,0,377.0,29.0,3.0,0.0,61.0,336.49,262.79
2016,1,10,8,15,483.0,38.5,3.1,0.5,108.0,426.52,365.13
2016,1,10,8,30,589.0,48.0,3.2,1.0,155.0,519.17,448.75
2016,1,10,8,45,652.5,54.5,3.3,1.5,204.5,577.97,500.19
2016,1,10,9,0,716.0,61.0,3.4,2.0,254.0,629.53,543.12
2016,1,10,9,15,756.0,65.5,3.35,2.5,302.0,666.18,571.48
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,699.76,596.17
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,719.33,608.98
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,735.3,618.67
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,739.98,618.93
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,740.84,616.33
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,733.73,607.73
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,717.79,591.85
2016,1,10,11,15,924.5,86.0,2.55,6.0,600.5,699.24,574.54
2016,1,10,11,30,933.0,87.0,2.4,6.0,624.0,677.16,554.31
2016,1,10,11,45,936.0,89.0,2.3,6.5,639.0,649.31,528.68
2016,1,10,12,0,939.0,91.0,2.2,7.0,654.0,618.29,500.33
2016,1,10,12,15,941.0,91.5,2.1,7.0,660.5,582.29,468.59
2016,1,10,12,30,943.0,92.0,2.0,7.0,667.0,543.51,434.01
2016,1,10,12,45,942.0,91.5,1.9,7.5,665.5,499.91,394.18
2016,1,10,13,0,941.0,91.0,1.8,8.0,664.0,454.14,351.87
2016,1,10,13,15,936.5,90.5,1.7,8.0,653.5,405.16,306.89
2016,1,10,13,30,932.0,90.0,1.6,8.0,643.0,354.73,260.05
2016,1,10,13,45,923.5,89.5,1.55,8.5,624.0,302.05,211.12
2016,1,10,14,0,915.0,89.0,1.5,9.0,605.0,248.74,162.97
2016,1,10,14,15,904.0,87.5,1.5,8.5,578.0,188.16,113.06
2016,1,10,14,30,893.0,86.0,1.5,8.0,551.0,132.83,75.23
2016,1,10,14,45,879.0,83.5,1.5,8.0,517.5,77.15,53.18
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,66.06,54.27
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,64.25,52.89
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,62.44,51.49
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,60.15,49.52
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,57.88,47.53
2016,1,10,16,15,710.0,62.5,1.25,6.5,265.5,53.82,43.93
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,45.65,36.43
2016,1,10,16,45,587.0,50.0,1.0,5.5,168.0,40.48,31.52
2016,1,10,17,0,511.0,43.0,0.9,5.0,119.0,35.33,26.4
2016,1,10,17,15,255.5,38.0,0.95,4.5,76.0,29.4,19.85
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,24.63,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.5,14.5,1.1,0.5,29.0,122.09,0.0
2016,1,11,8,0,333.0,29.0,1.2,1.0,58.0,307.03,237.5
2016,1,11,8,15,439.0,39.5,1.25,1.5,103.5,397.51,335.77
2016,1,11,8,30,545.0,50.0,1.3,2.0,149.0,490.95,417.87
2016,1,11,8,45,376.5,79.5,1.4,3.0,157.5,404.46,347.25
2016,1,11,9,0,208.0,109.0,1.5,4.0,166.0,301.32,259.3
2016,1,11,9,15,227.5,125.5,1.5,4.5,197.5,331.29,284.77
2016,1,11,9,30,247.0,142.0,1.5,5.0,229.0,360.26,307.81
2016,1,11,9,45,266.0,158.5,1.55,6.0,262.5,387.51,328.34
2016,1,11,10,0,285.0,175.0,1.6,7.0,296.0,413.12,346.99
2016,1,11,10,15,564.5,131.5,1.55,7.0,398.0,581.47,482.91
2016,1,11,10,30,844.0,88.0,1.5,7.0,500.0,718.74,586.88
2016,1,11,10,45,855.5,91.0,1.5,7.5,530.5,712.09,577.55
2016,1,11,11,0,867.0,94.0,1.5,8.0,561.0,701.76,566.76
2016,1,11,11,15,876.0,95.5,1.45,8.5,584.0,684.52,550.35
2016,1,11,11,30,885.0,97.0,1.4,9.0,607.0,663.76,531.24
2016,1,11,11,45,566.0,188.5,1.4,9.5,518.0,527.07,422.72
2016,1,11,12,0,247.0,280.0,1.4,10.0,429.0,390.42,313.63
2016,1,11,12,15,234.0,285.0,1.4,10.0,427.5,373.06,299.67
2016,1,11,12,30,221.0,290.0,1.4,10.0,426.0,355.79,284.95
2016,1,11,12,45,206.0,290.5,1.45,10.5,417.0,334.22,266.49
2016,1,11,13,0,191.0,291.0,1.5,11.0,408.0,313.35,248.63
2016,1,11,13,15,183.5,286.5,1.5,11.0,398.0,292.19,230.8
2016,1,11,13,30,176.0,282.0,1.5,11.0,388.0,271.45,213.29
2016,1,11,13,45,109.0,260.0,1.5,11.0,325.0,226.79,178.81
2016,1,11,14,0,42.0,238.0,1.5,11.0,262.0,188.9,150.62
2016,1,11,14,15,238.0,218.5,1.45,11.0,344.0,188.48,141.8
2016,1,11,14,30,434.0,199.0,1.4,11.0,426.0,168.88,120.53
2016,1,11,14,45,395.0,192.5,1.4,11.5,390.0,138.08,106.91
