Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,733.5,73.5,2.6,15.5,331.5,706.19,571.32
2016,2,1,9,30,772.0,78.0,2.9,16.0,381.0,736.59,593.0
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,488.07,398.73
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,178.29,142.15
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,268.59,216.4
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,357.19,286.5
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,387.04,309.14
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,414.8,330.05
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,596.48,475.49
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,731.77,580.34
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,704.54,556.73
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,674.13,531.06
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,639.52,502.47
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,601.99,470.96
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,559.4,434.1
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,514.56,394.63
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,466.22,352.13
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,416.21,307.32
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,363.57,259.81
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,310.16,211.57
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,249.24,158.58
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,192.97,112.84
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,137.08,75.74
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,82.63,65.12
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,73.11,57.29
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,71.7,56.35
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,71.26,56.13
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,64.92,50.82
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,62.12,48.61
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,59.32,46.34
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,55.14,42.76
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,51.01,39.04
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,42.46,31.24
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,33.77,22.99
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,15.98,4.61
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,225.2,119.72
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,435.84,356.98
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,516.54,431.53
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,609.13,509.2
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,666.95,555.93
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,722.87,598.95
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,758.35,625.91
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,790.74,649.74
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,809.68,663.05
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,817.38,667.6
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,822.79,668.49
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,824.33,666.57
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,817.09,658.2
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,805.91,647.14
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,787.89,632.41
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,766.05,614.45
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,737.47,589.26
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,705.44,561.22
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,668.25,529.64
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,628.02,495.16
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,583.2,456.56
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,535.9,415.12
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,485.08,369.87
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,432.39,322.15
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,376.97,271.62
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,320.48,220.03
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,261.92,167.94
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,203.08,119.34
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,143.54,78.79
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,84.61,56.03
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,72.09,57.3
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,63.2,49.84
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,61.37,48.39
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,59.53,46.92
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,56.79,44.81
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,54.04,42.62
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,49.85,39.05
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,45.68,35.32
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,35.83,26.31
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,29.73,20.33
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,19.4,7.95
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,9.39,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,232.92,137.79
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,440.21,371.92
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,528.79,456.14
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,617.87,534.76
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,678.97,586.61
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,738.28,634.52
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,772.34,659.3
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,803.32,680.65
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,814.33,685.92
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,829.6,694.47
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,833.92,694.42
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,834.32,691.53
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,826.27,682.59
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,814.25,670.86
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,795.68,654.12
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,773.26,634.63
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,743.55,608.06
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,710.43,578.62
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,672.89,546.07
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,632.27,510.51
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,586.69,469.73
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,538.7,426.21
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,487.45,379.8
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,434.3,330.78
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,378.78,279.05
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,322.15,226.14
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,263.12,172.4
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,203.74,122.0
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,144.46,80.4
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,85.87,56.68
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,70.6,57.35
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,68.55,55.8
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,59.61,47.97
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,58.09,46.76
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,55.3,44.46
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,52.49,42.09
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,48.68,38.71
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,44.89,35.2
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,38.23,28.95
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,31.55,22.36
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,19.45,8.85
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,10.24,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,240.15,150.99
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,464.07,384.15
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,550.22,459.87
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,636.67,529.81
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,691.94,571.9
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,745.3,610.1
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,779.54,633.43
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,810.65,653.78
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,820.95,659.15
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,835.5,667.7
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,840.19,669.08
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,840.95,667.83
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,833.22,660.64
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,821.5,650.8
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,802.65,636.3
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,779.93,619.21
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,749.14,593.68
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,715.13,565.44
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,678.3,535.16
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,638.33,501.89
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,593.33,463.45
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,545.63,422.01
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,494.79,377.48
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,441.98,330.29
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,385.51,279.41
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,327.7,226.91
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,268.38,174.11
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,208.74,124.29
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,149.64,83.37
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,91.93,59.84
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,66.56,53.51
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,65.27,52.66
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,63.14,50.93
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,60.99,49.17
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,58.3,46.99
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,55.6,44.75
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,51.5,41.14
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,47.4,37.38
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,37.47,28.22
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,31.42,22.26
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,21.14,10.63
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,11.1,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,88.63,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,273.32,180.61
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,425.91,356.63
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,512.64,435.45
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,600.93,509.93
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,655.66,553.08
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,703.04,588.1
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,740.45,615.92
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,774.79,640.42
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,794.37,653.06
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,810.31,663.61
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,816.48,664.88
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,818.74,663.38
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,811.95,655.64
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,794.82,640.46
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,778.27,626.88
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,758.0,610.04
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,730.82,585.95
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,700.3,559.15
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,664.57,529.15
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,625.88,496.4
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,582.57,459.35
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,536.91,419.57
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,452.29,350.97
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,382.39,295.89
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,352.72,266.24
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,310.5,224.21
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,262.02,176.84
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,207.99,126.65
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,151.09,86.56
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,96.29,62.79
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,77.9,63.25
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,76.66,62.48
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,74.95,61.15
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,67.02,54.3
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,63.92,51.89
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,60.78,49.37
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,56.26,45.41
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,51.72,41.26
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,44.02,34.11
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,36.22,26.54
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,23.55,12.94
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,11.1,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,106.28,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,294.33,203.75
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,446.95,378.14
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,533.27,459.31
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,614.16,531.12
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,672.34,579.88
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,728.59,624.7
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,765.4,652.5
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,799.13,676.99
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,820.0,690.88
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,829.4,695.56
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,835.26,696.92
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,837.23,695.33
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,830.93,687.48
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,820.64,676.77
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,802.59,661.38
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,780.68,643.2
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,752.41,617.56
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,720.59,588.71
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,683.33,556.1
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,642.95,520.47
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,597.65,480.37
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,549.78,437.31
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,498.45,390.44
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,445.16,340.98
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,389.1,288.46
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,331.75,234.58
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,272.6,180.24
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,213.01,128.89
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,153.56,85.97
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,95.29,59.8
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,73.22,59.38
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,63.74,51.27
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,61.62,49.53
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,59.45,47.75
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,57.11,45.97
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,54.78,44.14
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,50.25,40.14
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,45.66,35.95
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,39.48,30.17
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,33.3,24.11
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,21.12,11.44
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,11.95,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,81.99,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,270.45,194.13
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,420.33,355.8
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,509.21,435.62
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,599.35,511.22
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,663.11,561.86
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,719.63,604.25
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,756.98,631.39
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,791.2,655.39
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,813.26,668.7
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,831.6,679.03
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,837.31,681.18
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,831.7,675.11
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,825.93,668.19
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,816.22,658.43
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,798.45,643.46
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,776.89,625.84
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,748.18,601.15
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,716.13,573.64
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,679.62,541.99
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,640.07,507.51
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,595.87,468.86
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,549.03,427.34
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,498.2,382.39
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,445.58,335.01
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,390.36,284.19
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,333.79,232.01
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,275.16,179.55
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,216.27,129.88
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,156.94,87.25
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,98.26,59.96
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,74.3,59.11
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,64.88,51.22
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,62.8,49.57
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,60.69,47.87
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,58.03,45.85
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,55.35,43.77
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,51.68,40.7
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,48.03,37.5
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,38.11,28.48
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,32.08,22.68
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,22.3,12.45
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,12.8,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,15.36,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,275.25,202.48
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,487.43,409.72
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,570.02,485.67
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,652.84,557.32
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,705.98,600.74
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,757.18,640.42
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,720.05,608.41
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,672.81,568.25
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,672.43,565.7
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,668.24,559.37
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,663.42,553.45
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,663.39,551.17
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,668.01,552.17
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,675.74,555.37
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,738.84,604.9
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,787.39,640.8
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,757.46,615.1
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,724.17,586.03
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,687.24,554.58
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,647.13,520.03
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,602.38,480.28
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,554.88,437.52
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,503.3,391.19
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,449.76,342.21
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,393.41,290.05
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,335.55,236.13
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,275.47,181.26
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,214.97,129.07
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,153.58,83.58
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,92.29,53.66
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,65.4,52.03
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,63.63,50.73
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,61.01,48.57
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,58.28,46.3
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,55.3,43.97
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,52.21,41.47
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,43.54,33.77
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,39.92,30.5
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,34.81,25.77
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,29.72,20.82
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,21.65,12.33
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,12.8,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,170.9,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,349.01,262.17
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,490.76,411.18
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,571.69,482.94
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,653.11,549.65
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,704.84,588.92
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,754.68,624.26
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,779.3,640.15
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,809.06,659.37
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,825.97,668.69
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,839.31,675.48
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,843.32,676.02
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,843.44,673.86
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,834.62,665.31
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,821.88,654.11
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,803.7,638.81
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,781.67,620.87
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,750.72,595.51
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,716.63,566.63
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,679.74,536.26
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,639.82,502.98
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,595.86,464.95
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,549.28,424.11
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,498.52,379.8
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,445.9,332.96
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,390.33,282.88
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,333.54,231.28
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,275.36,179.19
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,216.77,129.51
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,157.68,86.5
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,99.38,58.2
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,71.06,56.05
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,69.08,54.62
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,59.07,46.09
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,56.87,44.31
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,54.49,42.54
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,52.09,40.7
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,48.34,37.57
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,44.57,34.29
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,38.82,29.06
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,33.08,23.57
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,21.84,12.49
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,13.26,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,154.26,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,341.32,259.16
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,469.03,389.23
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,551.94,461.83
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,635.12,530.06
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,689.31,571.26
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,741.62,608.88
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,775.99,632.43
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,807.33,653.05
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,817.4,657.8
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,832.13,665.96
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,837.97,666.87
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,839.93,665.14
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,831.98,655.5
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,820.14,643.37
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,802.51,628.29
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,781.05,610.7
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,752.54,587.34
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,720.59,560.51
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,683.88,531.11
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,644.09,498.8
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,599.51,461.26
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,552.46,421.05
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,501.88,377.85
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,449.37,332.02
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,393.84,282.42
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,337.25,231.52
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,279.13,180.37
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,220.61,131.33
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,161.38,88.14
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,102.79,59.11
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,72.37,56.44
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,70.43,55.08
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,61.49,47.57
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,60.44,46.82
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,57.8,44.97
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,55.14,43.03
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,51.87,40.37
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,48.65,37.62
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,38.73,28.67
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,32.74,22.98
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,23.45,13.78
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,14.07,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,7.26,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,174.64,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,362.55,276.98
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,490.68,404.66
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,573.38,476.53
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,656.13,543.64
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,709.82,583.41
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,761.48,619.17
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,795.28,641.17
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,825.96,660.16
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,836.45,662.93
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,851.58,669.14
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,855.89,670.11
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,856.28,668.44
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,848.09,659.46
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,835.93,647.86
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,816.98,632.76
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,794.2,615.12
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,763.6,590.08
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,729.75,561.55
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,692.48,531.45
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,652.16,498.59
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,606.98,460.81
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,559.44,420.54
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,508.29,377.38
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,455.34,331.78
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,399.67,283.28
2016,2,11,14,0,948.0,93.0,4.0,25.0,730.0,343.09,233.5
2016,2,11,14,15,939.5,91.5,3.85,25.0,704.0,284.51,182.54
2016,2,11,14,30,931.0,90.0,3.7,25.0,678.0,225.68,133.75
2016,2,11,14,45,917.5,89.0,3.6,25.0,644.0,166.62,91.13
2016,2,11,15,0,904.0,88.0,3.5,25.0,610.0,108.32,61.99
2016,2,11,15,15,887.5,85.5,3.25,24.5,569.0,67.71,51.81
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,66.54,51.1
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,65.24,50.26
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,63.97,49.43
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,61.07,47.3
2016,2,11,16,30,754.0,69.0,2.2,21.0,332.0,58.14,45.08
2016,2,11,16,45,703.0,64.0,2.1,20.0,278.0,54.61,42.24
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,46.88,35.6
2016,2,11,17,15,573.0,51.0,2.1,18.0,171.0,41.03,30.39
2016,2,11,17,30,494.0,43.0,2.2,17.0,118.0,35.16,24.91
2016,2,11,17,45,354.0,30.5,2.3,16.5,73.0,25.1,15.16
2016,2,11,18,0,214.0,18.0,2.4,16.0,28.0,14.89,0.0
2016,2,11,18,15,107.0,9.0,2.45,15.5,14.0,7.68,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
