Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,45,344.0,56.5,3.8,17.5,121.5,390.89,321.99
2016,3,3,8,0,492.0,67.0,4.1,18.0,175.0,536.32,441.04
2016,3,3,8,15,559.0,75.5,4.35,18.5,231.0,613.58,502.22
2016,3,3,8,30,626.0,84.0,4.6,19.0,287.0,690.6,560.96
2016,3,3,8,45,704.0,81.5,4.9,20.0,348.0,762.55,612.84
2016,3,3,9,0,782.0,79.0,5.2,21.0,409.0,827.88,658.19
2016,3,3,9,15,810.5,82.5,5.55,21.5,462.0,860.18,679.96
2016,3,3,9,30,839.0,86.0,5.9,22.0,515.0,889.19,699.22
2016,3,3,9,45,869.0,85.5,6.3,22.5,565.0,911.03,713.42
2016,3,3,10,0,899.0,85.0,6.7,23.0,615.0,919.74,718.13
2016,3,3,10,15,913.5,87.0,6.8,23.0,657.5,923.25,719.26
2016,3,3,10,30,928.0,89.0,6.9,23.0,700.0,922.75,717.72
2016,3,3,10,45,941.0,89.5,7.0,23.5,735.5,915.19,709.87
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,903.53,699.31
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,883.36,683.61
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,859.32,665.31
2016,3,3,11,45,975.5,91.5,7.0,24.5,844.0,830.33,642.47
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,797.63,617.1
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,758.84,586.49
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,716.89,552.71
2016,3,3,12,45,991.0,90.0,6.75,25.0,882.0,670.03,514.83
2016,3,3,13,0,994.0,88.0,6.7,25.0,883.0,620.41,474.01
2016,3,3,13,15,992.5,88.0,6.6,25.0,873.5,567.65,429.67
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,512.87,382.67
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,454.34,331.71
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,394.34,278.53
2016,3,3,14,15,981.5,82.0,6.3,25.0,802.0,332.84,223.79
2016,3,3,14,30,975.0,81.0,6.2,25.0,775.0,270.85,169.54
2016,3,3,14,45,961.5,82.0,6.1,25.0,739.5,208.92,119.19
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,147.73,78.0
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,85.6,54.13
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,72.37,55.69
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,70.15,54.0
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,67.81,52.2
2016,3,3,16,15,863.0,70.0,5.0,23.0,470.0,65.22,50.39
2016,3,3,16,30,838.0,67.0,4.6,22.0,417.0,56.16,42.98
2016,3,3,16,45,801.0,62.5,4.25,21.5,360.0,53.01,40.49
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,49.8,37.87
2016,3,3,17,15,706.5,52.5,3.5,19.5,245.5,45.56,34.4
2016,3,3,17,30,649.0,47.0,3.1,18.0,188.0,41.31,30.71
2016,3,3,17,45,547.5,39.0,2.75,17.0,133.5,34.6,24.56
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,25.6,16.0
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,12.56,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,228.57,131.33
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,441.87,357.63
2016,3,4,7,45,551.0,43.0,1.3,11.0,143.0,545.37,445.66
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,645.31,524.61
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,714.52,576.73
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,782.72,625.39
2016,3,4,8,45,803.0,67.5,2.0,15.0,373.0,829.04,656.18
2016,3,4,9,0,839.0,72.0,2.2,16.0,430.0,872.8,684.22
2016,3,4,9,15,864.0,75.5,2.3,16.5,483.5,902.32,701.92
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,918.74,710.41
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.5,932.07,716.0
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,941.56,718.99
2016,3,4,10,15,931.5,88.0,2.6,19.0,674.0,943.04,717.22
2016,3,4,10,30,944.0,90.0,2.5,19.0,716.0,940.49,712.95
2016,3,4,10,45,950.0,93.5,2.4,19.5,749.5,929.84,702.09
2016,3,4,11,0,956.0,97.0,2.3,20.0,783.0,915.15,688.81
2016,3,4,11,15,962.0,98.0,2.25,20.5,809.0,893.86,671.82
2016,3,4,11,30,968.0,99.0,2.2,21.0,835.0,868.73,652.51
2016,3,4,11,45,966.5,102.5,2.2,21.5,851.5,836.59,629.07
2016,3,4,12,0,965.0,106.0,2.2,22.0,868.0,801.13,603.44
2016,3,4,12,15,966.5,106.0,2.2,22.0,876.0,761.42,574.05
2016,3,4,12,30,968.0,106.0,2.2,22.0,884.0,718.72,541.95
2016,3,4,12,45,966.5,106.5,2.2,22.5,883.0,671.83,505.12
2016,3,4,13,0,965.0,107.0,2.2,23.0,882.0,622.55,465.75
2016,3,4,13,15,962.0,106.5,2.2,23.0,872.0,569.56,423.54
2016,3,4,13,30,959.0,106.0,2.2,23.0,862.0,514.8,378.72
2016,3,4,13,45,953.5,105.5,2.25,23.0,843.0,457.54,330.82
2016,3,4,14,0,948.0,105.0,2.3,23.0,824.0,399.23,280.82
2016,3,4,14,15,940.5,103.5,2.35,23.0,797.0,338.87,228.55
2016,3,4,14,30,933.0,102.0,2.4,23.0,770.0,278.21,176.5
2016,3,4,14,45,921.5,100.5,2.45,23.0,734.5,216.85,127.08
2016,3,4,15,0,910.0,99.0,2.5,23.0,699.0,156.13,85.95
2016,3,4,15,15,895.5,96.5,2.5,23.0,656.5,95.55,61.75
2016,3,4,15,30,881.0,94.0,2.5,23.0,614.0,72.07,55.61
2016,3,4,15,45,860.0,91.5,2.5,23.0,565.0,71.19,55.06
2016,3,4,16,0,839.0,89.0,2.5,23.0,516.0,70.31,54.5
2016,3,4,16,15,811.0,85.0,2.2,22.0,463.0,68.22,53.13
2016,3,4,16,30,783.0,81.0,1.9,21.0,410.0,66.08,51.7
2016,3,4,16,45,742.0,75.5,1.65,20.5,353.5,62.57,48.94
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,54.11,41.79
2016,3,4,17,15,639.0,63.0,1.45,18.5,240.0,49.43,37.96
2016,3,4,17,30,577.0,56.0,1.5,17.0,183.0,44.71,33.87
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.5,36.8,26.64
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,28.8,18.89
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,14.19,0.35
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,175.0,20.0,1.15,11.5,41.0,199.03,125.14
2016,3,5,7,30,350.0,40.0,1.2,12.0,82.0,371.67,302.08
2016,3,5,7,45,450.0,51.0,1.3,13.0,135.0,475.45,389.79
2016,3,5,8,0,550.0,62.0,1.4,14.0,188.0,582.86,474.71
2016,3,5,8,15,428.5,92.5,1.45,15.0,206.5,520.42,425.99
2016,3,5,8,30,307.0,123.0,1.5,16.0,225.0,436.71,358.13
2016,3,5,8,45,531.0,105.0,1.6,17.0,318.5,641.6,515.22
2016,3,5,9,0,755.0,87.0,1.7,18.0,412.0,818.13,637.73
2016,3,5,9,15,783.0,91.5,1.7,18.5,464.5,851.14,655.49
2016,3,5,9,30,811.0,96.0,1.7,19.0,517.0,880.85,672.17
2016,3,5,9,45,830.5,99.5,1.7,19.5,564.5,898.06,680.19
2016,3,5,10,0,850.0,103.0,1.7,20.0,612.0,911.48,685.82
2016,3,5,10,15,864.5,105.5,1.8,20.5,653.0,915.29,686.39
2016,3,5,10,30,879.0,108.0,1.9,21.0,694.0,915.1,684.52
2016,3,5,10,45,888.5,110.5,2.0,21.5,728.0,897.43,671.14
2016,3,5,11,0,898.0,113.0,2.1,22.0,762.0,885.35,661.8
2016,3,5,11,15,905.0,114.5,2.25,22.5,788.0,866.33,648.27
2016,3,5,11,30,912.0,116.0,2.4,23.0,814.0,843.58,632.26
2016,3,5,11,45,915.5,117.5,2.55,23.5,831.0,814.52,611.92
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,782.1,588.74
2016,3,5,12,15,920.5,119.5,2.8,24.0,856.5,744.21,561.01
2016,3,5,12,30,922.0,120.0,2.9,24.0,865.0,703.44,530.59
2016,3,5,12,45,919.5,121.5,3.05,24.5,864.0,658.4,495.49
2016,3,5,13,0,917.0,123.0,3.2,25.0,863.0,611.15,457.87
2016,3,5,13,15,914.0,122.5,3.25,25.0,853.0,560.1,417.04
2016,3,5,13,30,911.0,122.0,3.3,25.0,843.0,507.42,373.76
2016,3,5,13,45,901.5,123.0,3.4,25.0,823.5,451.86,327.22
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,395.73,279.13
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,332.94,225.29
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,274.01,174.85
2016,3,5,14,45,845.0,127.0,3.55,25.0,711.0,216.94,129.65
2016,3,5,15,0,814.0,133.0,3.6,25.0,672.0,162.97,93.94
2016,3,5,15,15,797.0,129.5,3.55,24.5,630.5,106.37,70.2
2016,3,5,15,30,780.0,126.0,3.5,24.0,589.0,83.8,65.21
2016,3,5,15,45,754.5,122.5,3.5,24.0,541.0,83.17,64.9
2016,3,5,16,0,729.0,119.0,3.5,24.0,493.0,82.56,64.6
2016,3,5,16,15,697.0,113.0,3.15,23.0,441.0,80.12,63.02
2016,3,5,16,30,665.0,107.0,2.8,22.0,389.0,77.61,61.35
2016,3,5,16,45,617.5,100.0,2.5,21.5,334.0,74.1,58.65
2016,3,5,17,0,570.0,93.0,2.2,21.0,279.0,70.54,55.82
2016,3,5,17,15,505.5,82.5,2.05,20.0,224.5,63.92,50.31
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,54.37,42.0
2016,3,5,17,45,341.0,57.0,1.8,18.0,119.5,43.42,32.16
2016,3,5,18,0,241.0,42.0,1.7,17.0,69.0,32.28,21.72
2016,3,5,18,15,120.5,21.0,1.7,16.5,34.5,16.29,2.35
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,14.43,4.28
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,30.86,20.02
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,54.08,40.21
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,75.83,58.96
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,102.74,82.02
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,129.35,104.39
2016,3,6,8,45,7.0,94.5,4.5,16.5,97.0,87.78,68.89
2016,3,6,9,0,0.0,66.0,4.8,17.0,66.0,54.71,40.53
2016,3,6,9,15,0.0,74.5,4.95,17.5,74.5,61.82,46.26
2016,3,6,9,30,0.0,83.0,5.1,18.0,83.0,68.95,51.91
2016,3,6,9,45,0.0,92.0,5.25,18.5,92.0,76.59,57.93
2016,3,6,10,0,0.0,101.0,5.4,19.0,101.0,84.46,64.09
2016,3,6,10,15,0.0,108.5,5.5,19.0,108.5,90.98,69.24
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,97.45,74.34
2016,3,6,10,45,0.0,127.0,5.75,19.5,127.0,106.95,81.73
2016,3,6,11,0,0.0,138.0,5.9,20.0,138.0,116.36,89.0
2016,3,6,11,15,0.0,127.5,6.0,20.5,127.5,107.09,81.24
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,98.0,73.69
2016,3,6,11,45,0.0,128.0,6.25,21.5,128.0,107.27,80.9
2016,3,6,12,0,0.0,139.0,6.4,22.0,139.0,116.44,87.98
2016,3,6,12,15,0.0,140.5,6.45,22.0,140.5,117.5,88.78
2016,3,6,12,30,0.0,142.0,6.5,22.0,142.0,118.55,89.58
2016,3,6,12,45,0.0,142.0,6.55,22.5,142.0,118.33,89.22
2016,3,6,13,0,0.0,142.0,6.6,23.0,142.0,118.1,88.87
2016,3,6,13,15,226.5,231.5,6.55,23.0,412.0,302.39,233.42
2016,3,6,13,30,453.0,321.0,6.5,23.0,682.0,451.24,343.27
2016,3,6,13,45,445.0,320.0,6.45,23.5,668.0,413.32,310.42
2016,3,6,14,0,437.0,319.0,6.4,24.0,654.0,375.69,278.0
2016,3,6,14,15,243.0,318.0,6.3,24.0,503.5,292.42,216.89
2016,3,6,14,30,49.0,317.0,6.2,24.0,353.0,243.11,184.88
2016,3,6,14,45,40.5,293.0,6.1,24.0,322.0,218.52,166.29
2016,3,6,15,0,32.0,269.0,6.0,24.0,291.0,195.64,149.26
2016,3,6,15,15,187.5,261.5,5.8,23.5,374.5,179.08,135.55
2016,3,6,15,30,343.0,254.0,5.6,23.0,458.0,162.66,131.42
2016,3,6,15,45,406.5,217.5,5.45,23.0,441.0,137.45,110.77
2016,3,6,16,0,470.0,181.0,5.3,23.0,424.0,118.69,95.38
2016,3,6,16,15,392.0,174.5,5.1,22.5,363.0,115.73,93.4
2016,3,6,16,30,314.0,168.0,4.9,22.0,302.0,116.74,94.75
2016,3,6,16,45,285.0,150.5,4.75,22.0,259.5,106.06,85.93
2016,3,6,17,0,256.0,133.0,4.6,22.0,217.0,94.98,76.62
2016,3,6,17,15,225.0,111.0,4.45,21.5,175.0,80.63,64.44
2016,3,6,17,30,194.0,89.0,4.3,21.0,133.0,65.77,51.51
2016,3,6,17,45,143.5,66.5,4.2,20.5,94.0,49.97,37.44
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,33.71,22.67
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,17.74,3.96
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.41,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.82,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.64,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.46,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,2.87,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.29,0.0
2016,3,7,8,45,0.0,42.0,6.2,19.5,42.0,34.71,23.53
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,66.41,49.75
2016,3,7,9,15,15.5,144.5,6.7,20.0,153.0,142.35,112.7
2016,3,7,9,30,31.0,209.0,6.8,20.0,226.0,238.96,191.01
2016,3,7,9,45,18.5,198.5,6.95,20.5,209.0,194.84,154.08
2016,3,7,10,0,6.0,188.0,7.1,21.0,192.0,170.61,133.42
2016,3,7,10,15,5.5,189.5,7.0,21.0,193.0,169.9,132.49
2016,3,7,10,30,5.0,191.0,6.9,21.0,194.0,169.49,131.81
2016,3,7,10,45,7.0,203.5,6.8,21.0,208.5,181.49,141.16
2016,3,7,11,0,9.0,216.0,6.7,21.0,223.0,193.26,150.28
2016,3,7,11,15,38.5,289.0,6.6,21.0,319.0,294.9,230.81
2016,3,7,11,30,68.0,362.0,6.5,21.0,415.0,382.31,298.52
2016,3,7,11,45,73.5,374.0,6.4,21.5,432.0,389.67,302.98
2016,3,7,12,0,79.0,386.0,6.3,22.0,449.0,395.95,306.74
2016,3,7,12,15,109.0,400.0,6.25,22.0,488.5,419.56,324.76
2016,3,7,12,30,139.0,414.0,6.2,22.0,528.0,444.46,343.38
2016,3,7,12,45,91.5,387.0,6.2,22.0,462.0,376.38,290.61
2016,3,7,13,0,44.0,360.0,6.2,22.0,396.0,318.71,245.84
2016,3,7,13,15,40.0,349.5,6.2,22.0,382.0,301.21,232.28
2016,3,7,13,30,36.0,339.0,6.2,22.0,368.0,284.45,219.23
2016,3,7,13,45,20.5,263.0,6.2,22.0,279.5,220.24,169.47
2016,3,7,14,0,5.0,187.0,6.2,22.0,191.0,154.16,117.89
2016,3,7,14,15,2.5,169.5,6.3,22.0,172.0,138.92,106.04
2016,3,7,14,30,0.0,152.0,6.4,22.0,153.0,124.14,94.52
2016,3,7,14,45,0.0,90.5,6.5,22.0,91.0,75.4,55.56
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,24.05,13.99
2016,3,7,15,15,0.0,73.0,6.5,22.0,73.0,60.68,43.91
2016,3,7,15,30,0.0,117.0,6.4,22.0,117.0,95.77,75.92
2016,3,7,15,45,0.0,62.5,6.3,22.0,62.5,51.86,38.8
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.6,0.04
2016,3,7,16,15,0.0,62.0,5.95,21.5,62.0,51.39,38.79
2016,3,7,16,30,0.0,116.0,5.7,21.0,116.0,93.02,74.89
2016,3,7,16,45,0.0,99.0,5.5,20.5,99.0,79.95,63.96
2016,3,7,17,0,0.0,82.0,5.3,20.0,82.0,66.74,52.76
2016,3,7,17,15,0.0,65.5,5.2,19.5,65.5,53.75,41.56
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,40.55,29.95
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,28.5,19.13
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,16.48,8.29
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,8.22,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.71,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,7.8,0.06
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,13.99,5.84
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,22.26,12.96
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,30.55,20.03
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,39.69,27.75
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,48.85,35.39
2016,3,8,8,45,0.0,70.5,5.05,20.5,70.5,58.46,43.19
2016,3,8,9,0,0.0,82.0,5.2,21.0,82.0,68.2,51.0
2016,3,8,9,15,214.5,141.0,5.3,21.5,255.0,368.67,300.35
2016,3,8,9,30,429.0,200.0,5.4,22.0,428.0,653.32,520.41
2016,3,8,9,45,377.5,233.5,5.5,22.5,447.0,618.1,489.06
2016,3,8,10,0,326.0,267.0,5.6,23.0,466.0,600.25,471.82
2016,3,8,10,15,261.5,297.5,5.45,23.5,464.0,565.12,440.99
2016,3,8,10,30,197.0,328.0,5.3,24.0,462.0,511.36,396.83
2016,3,8,10,45,309.0,319.0,5.2,24.5,541.0,605.3,467.26
2016,3,8,11,0,421.0,310.0,5.1,25.0,620.0,690.45,528.6
2016,3,8,11,15,366.5,340.0,4.9,25.0,616.5,642.9,490.77
2016,3,8,11,30,312.0,370.0,4.7,25.0,613.0,608.9,463.23
2016,3,8,11,45,410.5,342.0,4.55,25.0,668.5,638.83,485.61
2016,3,8,12,0,509.0,314.0,4.4,25.0,724.0,671.02,508.41
2016,3,8,12,15,690.5,224.5,4.15,25.0,787.0,692.07,524.35
2016,3,8,12,30,872.0,135.0,3.9,25.0,850.0,689.21,522.15
2016,3,8,12,45,867.5,137.5,3.7,25.0,848.5,648.42,489.39
2016,3,8,13,0,863.0,140.0,3.5,25.0,847.0,601.59,451.94
2016,3,8,13,15,860.5,139.5,3.3,25.0,837.0,551.62,411.43
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,500.13,368.82
2016,3,8,13,45,851.5,138.0,2.95,25.0,809.0,445.36,322.89
2016,3,8,14,0,845.0,137.0,2.8,25.0,791.0,389.98,275.54
2016,3,8,14,15,837.0,135.5,2.7,25.0,764.5,333.42,226.86
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,276.91,178.63
2016,3,8,14,45,797.5,140.5,2.55,25.0,700.0,222.54,135.56
2016,3,8,15,0,766.0,147.0,2.5,25.0,662.0,163.15,94.84
2016,3,8,15,15,749.0,143.5,2.45,25.0,621.5,108.29,69.81
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,91.27,71.07
2016,3,8,15,45,708.0,135.0,2.4,25.0,534.0,90.09,70.33
2016,3,8,16,0,684.0,130.0,2.4,25.0,487.0,88.89,69.55
2016,3,8,16,15,651.5,124.0,2.2,24.5,436.5,86.82,68.19
2016,3,8,16,30,619.0,118.0,2.0,24.0,386.0,84.69,66.77
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.5,80.47,63.41
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,76.13,59.86
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,66.49,51.89
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,59.03,45.52
2016,3,8,17,45,313.5,63.0,1.45,21.0,123.0,47.6,35.41
2016,3,8,18,0,223.0,47.0,1.4,20.0,74.0,35.9,24.68
2016,3,8,18,15,111.5,23.5,1.55,19.5,37.0,18.16,5.81
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.28,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,5.33,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,7.39,0.59
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,9.46,2.35
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,11.53,4.09
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,24.76,15.18
2016,3,9,9,0,0.0,46.0,4.4,20.0,46.0,38.06,26.16
2016,3,9,9,15,0.0,37.0,4.35,20.0,37.0,30.6,19.86
2016,3,9,9,30,0.0,28.0,4.3,20.0,28.0,23.16,13.6
2016,3,9,9,45,0.0,34.0,4.25,20.5,34.0,28.16,17.64
2016,3,9,10,0,0.0,40.0,4.2,21.0,40.0,33.16,21.64
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,24.87,14.78
2016,3,9,10,30,0.0,20.0,3.8,21.0,20.0,16.58,7.95
2016,3,9,10,45,0.0,41.0,3.65,21.5,41.0,34.06,22.16
2016,3,9,11,0,0.0,62.0,3.5,22.0,62.0,51.61,36.25
2016,3,9,11,15,0.0,70.5,3.55,21.5,70.5,58.74,42.02
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,65.89,47.81
2016,3,9,11,45,0.0,88.5,3.65,21.0,88.5,73.88,54.19
2016,3,9,12,0,0.0,98.0,3.7,21.0,98.0,81.89,60.56
2016,3,9,12,15,5.5,169.5,3.85,21.0,174.5,145.68,111.43
2016,3,9,12,30,11.0,241.0,4.0,21.0,251.0,208.19,160.44
2016,3,9,12,45,14.0,262.5,4.15,21.0,274.5,226.07,174.24
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,243.04,187.38
2016,3,9,13,15,8.5,208.0,4.3,21.0,215.0,175.64,134.76
2016,3,9,13,30,0.0,132.0,4.3,21.0,132.0,109.51,82.58
2016,3,9,13,45,0.0,117.0,4.3,21.0,117.0,97.17,72.85
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,84.91,63.11
2016,3,9,14,15,2.0,138.5,4.2,21.0,140.0,114.57,86.91
2016,3,9,14,30,4.0,175.0,4.1,21.0,178.0,142.71,109.34
2016,3,9,14,45,2.0,155.0,4.1,21.0,156.5,126.26,96.46
2016,3,9,15,0,0.0,135.0,4.1,21.0,135.0,110.2,83.89
2016,3,9,15,15,0.0,128.0,3.95,21.0,128.0,104.42,79.45
2016,3,9,15,30,0.0,121.0,3.8,21.0,121.0,98.82,78.66
2016,3,9,15,45,0.0,116.0,3.65,21.0,116.0,94.77,75.47
2016,3,9,16,0,0.0,111.0,3.5,21.0,111.0,90.66,72.22
2016,3,9,16,15,0.0,86.0,3.3,20.5,86.0,71.33,56.06
2016,3,9,16,30,0.0,61.0,3.1,20.0,61.0,50.54,38.41
2016,3,9,16,45,0.0,52.5,2.9,19.5,52.5,43.44,32.45
2016,3,9,17,0,0.0,44.0,2.7,19.0,44.0,36.36,26.41
2016,3,9,17,15,0.0,35.5,2.6,18.5,35.5,29.3,20.27
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,22.25,14.02
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,16.05,8.41
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,9.86,2.77
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,4.92,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.85,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.69,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,6.56,0.0
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,9.86,2.8
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,13.16,5.68
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,16.88,8.88
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,20.61,12.03
2016,3,10,8,45,0.0,54.0,4.2,15.5,54.0,44.7,32.43
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,69.05,52.72
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,64.34,48.58
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,59.77,44.59
2016,3,10,9,45,0.0,65.0,4.75,16.5,65.0,53.96,39.51
2016,3,10,10,0,0.0,58.0,4.9,17.0,58.0,48.15,34.49
2016,3,10,10,15,4.5,136.0,5.1,17.0,139.0,119.51,93.29
2016,3,10,10,30,9.0,214.0,5.3,17.0,220.0,194.26,153.72
2016,3,10,10,45,10.5,223.0,5.5,17.0,230.5,202.29,159.85
2016,3,10,11,0,12.0,232.0,5.7,17.0,241.0,210.2,165.97
2016,3,10,11,15,6.0,157.0,5.8,17.0,161.5,137.57,107.16
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,68.41,50.63
2016,3,10,11,45,4.0,141.5,6.05,17.5,145.0,121.83,94.04
2016,3,10,12,0,8.0,201.0,6.2,18.0,208.0,174.89,136.46
2016,3,10,12,15,4.0,146.0,6.15,18.0,149.5,124.91,96.12
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,76.02,56.48
2016,3,10,12,45,0.0,106.0,6.05,18.0,106.0,88.48,66.61
2016,3,10,13,0,0.0,121.0,6.0,18.0,121.0,100.82,76.6
2016,3,10,13,15,2.5,148.5,5.95,18.0,151.0,124.45,95.71
2016,3,10,13,30,5.0,176.0,5.9,18.0,181.0,147.31,114.09
2016,3,10,13,45,2.5,131.5,5.85,18.0,134.0,109.91,84.02
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,72.59,53.87
2016,3,10,14,15,0.0,113.0,5.7,18.0,113.0,93.71,71.15
2016,3,10,14,30,0.0,139.0,5.6,18.0,139.0,114.09,87.8
2016,3,10,14,45,1.0,153.0,5.6,18.0,153.5,124.61,96.43
2016,3,10,15,0,2.0,167.0,5.6,18.0,168.0,134.38,104.52
2016,3,10,15,15,1.0,128.0,5.5,17.5,128.5,104.49,80.64
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,74.04,58.64
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,81.48,65.27
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,88.43,71.5
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,53.48,41.39
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,17.33,9.72
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,14.84,7.56
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,12.35,5.37
2016,3,10,17,15,0.0,12.0,4.05,16.0,12.0,9.87,3.16
2016,3,10,17,30,0.0,9.0,3.9,16.0,9.0,7.39,0.93
2016,3,10,17,45,0.0,6.5,3.75,16.0,6.5,5.33,0.0
2016,3,10,18,0,0.0,4.0,3.6,16.0,4.0,3.28,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.5,2.0,1.64,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,4.92,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,17.74,8.45
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,31.1,20.55
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,50.59,37.49
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,69.27,53.51
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,89.21,70.4
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,108.69,86.6
2016,3,11,8,45,0.0,75.0,1.95,15.5,75.0,62.22,47.19
2016,3,11,9,0,0.0,32.0,2.0,16.0,32.0,26.44,16.8
2016,3,11,9,15,0.0,35.5,2.15,16.5,35.5,29.36,19.16
2016,3,11,9,30,0.0,39.0,2.3,17.0,39.0,32.29,21.48
2016,3,11,9,45,0.0,28.0,2.5,17.5,28.0,23.18,13.75
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,14.07,6.08
2016,3,11,10,15,0.0,17.0,2.85,18.0,17.0,14.08,6.06
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,14.1,6.04
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,24.5,14.58
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,34.93,23.06
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,27.03,16.55
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,19.13,10.05
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,28.72,17.85
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,38.33,25.6
2016,3,11,12,15,75.5,235.0,3.3,20.0,298.0,261.06,203.91
2016,3,11,12,30,151.0,424.0,3.2,20.0,550.0,461.15,354.86
2016,3,11,12,45,196.5,420.5,3.1,20.0,584.0,470.19,360.36
2016,3,11,13,0,242.0,417.0,3.0,20.0,618.0,474.62,362.78
2016,3,11,13,15,121.5,281.5,2.9,20.0,382.5,290.85,223.82
2016,3,11,13,30,1.0,146.0,2.8,20.0,147.0,121.33,92.02
2016,3,11,13,45,10.5,217.5,2.7,20.5,226.0,181.37,139.37
2016,3,11,14,0,20.0,289.0,2.6,21.0,305.0,236.86,181.86
2016,3,11,14,15,46.5,316.5,2.6,21.0,352.0,251.22,191.99
2016,3,11,14,30,73.0,344.0,2.6,21.0,399.0,266.17,202.32
2016,3,11,14,45,71.0,327.0,2.6,21.0,378.5,244.73,185.87
2016,3,11,15,0,69.0,310.0,2.6,21.0,358.0,223.82,170.43
2016,3,11,15,15,56.5,283.5,2.55,20.5,321.0,197.95,152.62
2016,3,11,15,30,44.0,257.0,2.5,20.0,284.0,179.13,145.88
2016,3,11,15,45,31.5,227.0,2.45,20.0,246.0,161.38,131.57
2016,3,11,16,0,19.0,197.0,2.4,20.0,208.0,150.87,123.23
2016,3,11,16,15,163.5,186.0,2.15,19.5,259.5,131.34,107.36
2016,3,11,16,30,308.0,175.0,1.9,19.0,311.0,120.71,98.9
2016,3,11,16,45,284.0,156.0,1.65,19.0,268.5,109.35,89.48
2016,3,11,17,0,260.0,137.0,1.4,19.0,226.0,97.53,79.54
2016,3,11,17,15,235.0,114.5,1.2,18.5,184.0,83.03,67.22
2016,3,11,17,30,210.0,92.0,1.0,18.0,142.0,67.98,54.11
2016,3,11,17,45,160.5,70.0,0.85,17.5,102.0,52.57,40.36
2016,3,11,18,0,111.0,48.0,0.7,17.0,62.0,36.71,25.92
2016,3,11,18,15,55.5,24.0,0.7,16.5,31.0,18.93,8.06
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,33.0,8.5,1.15,12.5,10.0,7.26,0.0
2016,3,12,7,0,66.0,17.0,1.3,13.0,20.0,84.81,0.0
2016,3,12,7,15,189.5,36.0,1.35,13.5,61.5,241.15,189.62
2016,3,12,7,30,313.0,55.0,1.4,14.0,103.0,367.46,301.82
2016,3,12,7,45,415.5,65.0,1.45,14.5,157.0,469.43,386.33
2016,3,12,8,0,518.0,75.0,1.5,15.0,211.0,583.76,475.49
2016,3,12,8,15,574.5,83.5,1.65,15.5,266.5,653.72,527.52
2016,3,12,8,30,631.0,92.0,1.8,16.0,322.0,723.07,577.21
2016,3,12,8,45,470.5,139.0,2.0,16.5,325.5,630.98,506.91
2016,3,12,9,0,310.0,186.0,2.2,17.0,329.0,519.39,418.15
2016,3,12,9,15,271.0,216.0,2.25,17.5,351.5,515.19,412.1
2016,3,12,9,30,232.0,246.0,2.3,18.0,374.0,488.23,388.56
2016,3,12,9,45,541.0,174.0,2.4,18.5,505.5,726.5,570.52
2016,3,12,10,0,850.0,102.0,2.5,19.0,637.0,926.51,707.18
2016,3,12,10,15,543.5,217.5,2.4,19.0,568.0,757.24,583.22
2016,3,12,10,30,237.0,333.0,2.3,19.0,499.0,553.46,428.16
2016,3,12,10,45,571.0,220.0,2.25,19.5,643.0,754.14,579.73
2016,3,12,11,0,905.0,107.0,2.2,20.0,787.0,900.1,678.02
2016,3,12,11,15,555.0,252.5,2.15,20.0,674.5,732.34,556.12
2016,3,12,11,30,205.0,398.0,2.1,20.0,562.0,538.95,410.31
2016,3,12,11,45,190.0,408.0,2.05,20.5,562.0,521.48,396.85
2016,3,12,12,0,175.0,418.0,2.0,21.0,562.0,503.89,382.25
2016,3,12,12,15,552.0,265.0,2.0,21.0,725.0,633.35,481.38
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,713.53,540.05
2016,3,12,12,45,925.5,114.0,2.05,21.5,886.0,667.73,503.48
2016,3,12,13,0,922.0,116.0,2.1,22.0,884.0,619.79,465.59
2016,3,12,13,15,919.0,115.5,2.1,22.0,874.0,568.27,424.73
2016,3,12,13,30,916.0,115.0,2.1,22.0,864.0,515.12,381.42
2016,3,12,13,45,911.0,114.0,2.15,22.0,845.0,459.4,335.01
2016,3,12,14,0,906.0,113.0,2.2,22.0,826.0,402.72,286.55
2016,3,12,14,15,606.5,230.5,2.15,22.0,701.0,333.74,236.3
2016,3,12,14,30,307.0,348.0,2.1,22.0,576.0,304.87,221.37
2016,3,12,14,45,316.0,328.5,2.1,22.0,553.5,267.6,191.77
2016,3,12,15,0,325.0,309.0,2.1,22.0,531.0,229.76,164.01
2016,3,12,15,15,584.5,205.0,2.1,21.5,575.5,145.11,100.5
2016,3,12,15,30,844.0,101.0,2.1,21.0,620.0,75.22,58.56
2016,3,12,15,45,828.5,96.5,2.1,21.0,573.5,73.33,57.21
2016,3,12,16,0,813.0,92.0,2.1,21.0,527.0,71.32,55.7
2016,3,12,16,15,787.0,88.0,1.95,20.5,474.5,69.41,54.38
2016,3,12,16,30,761.0,84.0,1.8,20.0,422.0,67.45,53.01
2016,3,12,16,45,729.0,78.0,1.7,20.0,367.5,63.79,50.03
2016,3,12,17,0,697.0,72.0,1.6,20.0,313.0,55.03,42.56
2016,3,12,17,15,641.0,65.0,1.5,19.0,256.0,50.47,38.81
2016,3,12,17,30,585.0,58.0,1.4,18.0,199.0,45.84,34.81
2016,3,12,17,45,499.0,48.5,1.3,17.5,146.0,38.9,28.5
2016,3,12,18,0,413.0,39.0,1.2,17.0,93.0,31.87,21.81
2016,3,12,18,15,252.5,24.5,1.3,16.5,52.5,20.07,9.26
2016,3,12,18,30,92.0,10.0,1.4,16.0,12.0,8.54,0.0
2016,3,12,18,45,46.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,56.21,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,153.65,5.28
2016,3,13,7,15,284.0,33.0,3.75,13.5,69.5,311.97,250.05
2016,3,13,7,30,431.0,48.0,3.7,14.0,115.0,456.55,377.55
2016,3,13,7,45,536.0,55.0,3.7,15.0,174.0,564.53,466.56
2016,3,13,8,0,641.0,62.0,3.7,16.0,233.0,675.45,552.6
2016,3,13,8,15,695.0,68.0,3.8,17.0,292.0,742.03,600.84
2016,3,13,8,30,749.0,74.0,3.9,18.0,351.0,802.05,641.99
2016,3,13,8,45,796.0,76.0,4.0,19.0,411.0,855.69,676.82
2016,3,13,9,0,843.0,78.0,4.1,20.0,471.0,906.84,708.75
2016,3,13,9,15,866.0,81.5,4.25,20.5,524.5,934.61,725.07
2016,3,13,9,30,889.0,85.0,4.4,21.0,578.0,948.61,731.77
2016,3,13,9,45,908.0,86.5,4.6,22.0,627.0,962.96,738.17
2016,3,13,10,0,927.0,88.0,4.8,23.0,676.0,973.48,742.05
2016,3,13,10,15,938.0,90.0,4.95,23.0,717.0,973.18,741.15
2016,3,13,10,30,949.0,92.0,5.1,23.0,758.0,968.81,737.67
2016,3,13,10,45,956.5,94.0,5.25,23.5,791.5,957.2,727.88
2016,3,13,11,0,964.0,96.0,5.4,24.0,825.0,941.53,715.44
2016,3,13,11,15,969.0,97.0,5.5,24.0,850.5,918.7,699.25
2016,3,13,11,30,974.0,98.0,5.6,24.0,876.0,892.05,680.47
2016,3,13,11,45,976.0,99.5,5.75,24.5,892.0,859.82,656.69
2016,3,13,12,0,978.0,101.0,5.9,25.0,908.0,824.13,630.46
2016,3,13,12,15,978.5,101.0,5.95,25.0,915.5,782.74,599.96
2016,3,13,12,30,979.0,101.0,6.0,25.0,923.0,738.42,565.69
2016,3,13,12,45,976.5,102.0,6.05,25.5,920.5,690.37,526.85
2016,3,13,13,0,974.0,103.0,6.1,26.0,918.0,640.0,485.54
2016,3,13,13,15,970.5,102.5,6.05,26.0,907.0,585.85,441.21
2016,3,13,13,30,967.0,102.0,6.0,26.0,896.0,530.0,394.45
2016,3,13,13,45,959.0,102.5,6.0,26.5,875.0,471.63,344.0
2016,3,13,14,0,951.0,103.0,6.0,27.0,854.0,412.5,292.05
2016,3,13,14,15,943.0,101.5,5.85,26.5,826.0,351.43,239.04
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,290.17,186.12
2016,3,13,14,45,922.5,99.5,5.55,26.0,761.5,228.85,135.48
2016,3,13,15,0,910.0,99.0,5.4,26.0,725.0,168.29,92.26
2016,3,13,15,15,896.0,96.5,5.05,26.0,682.0,107.42,63.22
2016,3,13,15,30,882.0,94.0,4.7,26.0,639.0,80.92,62.19
2016,3,13,15,45,861.5,91.5,4.4,26.0,590.0,70.4,53.6
