Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,0,364.0,51.0,2.3,21.0,108.0,41.27,29.76
2016,3,23,18,15,182.0,37.0,2.5,20.5,65.5,28.4,17.72
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.15,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,178.75,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,361.74,292.66
2016,3,24,7,15,466.0,39.0,6.15,9.0,116.0,475.69,403.27
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,596.6,509.39
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,671.41,572.45
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,754.97,639.33
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,813.15,682.73
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,869.69,723.29
2016,3,24,8,45,834.0,74.5,6.75,11.5,466.0,912.73,752.56
2016,3,24,9,0,868.0,77.0,6.8,12.0,525.0,942.43,771.16
2016,3,24,9,15,889.0,80.0,6.75,12.5,578.0,967.65,785.75
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,989.36,797.63
2016,3,24,9,45,926.5,85.0,6.65,13.5,679.5,1001.72,802.61
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,1010.11,804.86
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,1008.6,800.08
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,1002.96,792.59
2016,3,24,10,45,972.0,92.0,6.5,15.5,843.5,990.03,780.36
2016,3,24,11,0,979.0,94.0,6.5,16.0,877.0,972.99,765.43
2016,3,24,11,15,984.5,95.0,6.4,16.0,902.0,949.56,747.03
2016,3,24,11,30,990.0,96.0,6.3,16.0,927.0,922.24,725.99
2016,3,24,11,45,991.5,97.5,6.25,16.5,943.0,888.41,699.23
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,851.14,670.13
2016,3,24,12,15,994.5,99.5,6.1,17.0,966.5,809.7,639.1
2016,3,24,12,30,996.0,100.0,6.0,17.0,974.0,765.23,603.38
2016,3,24,12,45,995.5,99.5,5.95,17.5,972.0,715.83,562.36
2016,3,24,13,0,995.0,99.0,5.9,18.0,970.0,664.02,518.8
2016,3,24,13,15,993.0,98.5,5.8,18.0,959.0,609.22,472.86
2016,3,24,13,30,991.0,98.0,5.7,18.0,948.0,552.6,424.32
2016,3,24,13,45,987.5,97.0,5.65,18.5,928.0,493.37,371.86
2016,3,24,14,0,984.0,96.0,5.6,19.0,908.0,432.95,317.39
2016,3,24,14,15,977.5,95.0,5.5,19.0,879.0,370.67,261.28
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,308.0,204.94
2016,3,24,14,45,959.0,94.0,5.3,19.0,813.0,244.86,150.51
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,182.44,102.65
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,119.71,67.62
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,78.93,62.15
2016,3,24,15,45,906.5,86.5,4.75,19.0,638.0,76.79,60.53
2016,3,24,16,0,891.0,83.0,4.6,19.0,588.0,74.47,58.75
2016,3,24,16,15,868.0,80.0,4.3,18.5,533.0,64.09,50.11
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,62.61,49.13
2016,3,24,16,45,812.0,72.5,3.7,17.5,419.5,59.83,46.99
2016,3,24,17,0,779.0,68.0,3.4,17.0,361.0,56.97,44.74
2016,3,24,17,15,730.0,62.5,2.9,16.0,301.0,53.09,41.59
2016,3,24,17,30,681.0,57.0,2.4,15.0,241.0,49.15,38.26
2016,3,24,17,45,599.5,49.5,1.95,14.0,183.0,39.69,29.82
2016,3,24,18,0,518.0,42.0,1.5,13.0,125.0,34.19,24.64
2016,3,24,18,15,370.0,30.0,1.45,12.5,77.0,24.57,15.29
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,14.84,0.0
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,185.71,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,370.86,295.7
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,483.73,396.3
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,602.86,492.59
2016,3,25,7,45,639.0,60.5,0.95,10.0,234.0,679.85,551.05
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,757.57,606.94
2016,3,25,8,15,740.5,73.5,1.5,12.0,351.0,807.68,643.4
2016,3,25,8,30,781.0,79.0,1.9,13.0,410.0,862.8,682.15
2016,3,25,8,45,806.5,84.0,2.3,14.0,465.5,900.8,707.52
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,935.83,730.24
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,960.38,743.18
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,981.34,753.67
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,979.84,748.91
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,985.53,749.5
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.5,984.56,745.22
2016,3,25,10,30,917.0,108.0,2.6,18.0,797.0,979.61,738.55
2016,3,25,10,45,922.0,111.5,2.55,18.5,828.5,966.7,726.8
2016,3,25,11,0,927.0,115.0,2.5,19.0,860.0,949.86,712.73
2016,3,25,11,15,932.0,116.5,2.45,19.5,884.5,927.19,694.99
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,900.82,675.0
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,867.81,651.13
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,831.6,625.18
2016,3,25,12,15,937.0,124.0,2.45,21.0,944.5,790.93,596.95
2016,3,25,12,30,938.0,124.0,2.5,21.0,951.0,747.48,565.09
2016,3,25,12,45,932.5,126.5,2.6,21.5,947.0,699.34,528.28
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,649.31,489.2
2016,3,25,13,15,923.5,128.5,2.8,22.0,931.0,596.48,447.92
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,542.17,404.15
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.5,484.98,356.84
2016,3,25,14,0,902.0,129.0,3.1,22.0,876.0,427.3,307.79
2016,3,25,14,15,894.0,127.5,3.15,22.0,847.0,368.38,256.69
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,309.38,205.39
2016,3,25,14,45,875.5,123.5,3.3,22.0,781.5,241.97,149.31
2016,3,25,15,0,865.0,121.0,3.4,22.0,745.0,181.8,103.85
2016,3,25,15,15,850.0,118.0,3.45,22.0,702.0,122.11,70.32
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,82.73,64.55
2016,3,25,15,45,814.0,111.5,3.55,22.0,609.5,81.9,64.07
2016,3,25,16,0,793.0,108.0,3.6,22.0,560.0,81.01,63.54
2016,3,25,16,15,766.5,103.5,3.45,21.5,506.0,79.27,62.41
2016,3,25,16,30,740.0,99.0,3.3,21.0,452.0,70.71,55.45
2016,3,25,16,45,703.0,93.0,3.2,20.5,395.5,67.82,53.29
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,64.82,50.98
2016,3,25,17,15,612.5,79.5,2.8,19.0,281.5,60.42,47.47
2016,3,25,17,30,559.0,72.0,2.5,18.0,224.0,55.91,43.72
2016,3,25,17,45,477.5,61.0,2.25,17.0,169.5,48.24,36.95
2016,3,25,18,0,396.0,50.0,2.0,16.0,115.0,40.37,29.71
2016,3,25,18,15,265.0,34.5,2.0,15.5,70.5,28.12,18.12
2016,3,25,18,30,134.0,19.0,2.0,15.0,26.0,14.8,0.0
2016,3,25,18,45,67.0,9.5,2.0,14.5,13.0,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.5,21.0,2.15,10.5,29.5,105.87,19.35
2016,3,26,7,0,161.0,42.0,2.4,11.0,59.0,212.86,171.87
2016,3,26,7,15,256.5,61.5,2.6,11.5,108.0,334.43,279.96
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,444.92,374.39
2016,3,26,7,45,176.0,90.5,3.0,13.0,128.5,286.34,241.64
2016,3,26,8,0,0.0,100.0,3.2,14.0,100.0,91.52,72.43
2016,3,26,8,15,0.0,118.5,3.2,14.5,118.5,108.15,86.31
2016,3,26,8,30,0.0,137.0,3.2,15.0,137.0,124.61,99.56
2016,3,26,8,45,29.5,179.0,3.25,16.0,194.5,212.33,172.09
2016,3,26,9,0,59.0,221.0,3.3,17.0,252.0,285.96,230.78
2016,3,26,9,15,119.0,252.5,3.15,17.5,323.0,395.62,317.14
2016,3,26,9,30,179.0,284.0,3.0,18.0,394.0,483.68,383.83
2016,3,26,9,45,151.5,306.0,2.95,18.5,404.0,474.2,373.13
2016,3,26,10,0,124.0,328.0,2.9,19.0,414.0,463.76,362.37
2016,3,26,10,15,163.0,349.0,2.8,19.5,468.0,514.47,399.37
2016,3,26,10,30,202.0,370.0,2.7,20.0,522.0,562.73,433.4
2016,3,26,10,45,520.0,262.0,2.6,20.5,677.0,765.58,584.11
2016,3,26,11,0,838.0,154.0,2.5,21.0,832.0,921.64,690.23
2016,3,26,11,15,844.5,156.0,2.45,21.5,856.0,901.39,672.55
2016,3,26,11,30,851.0,158.0,2.4,22.0,880.0,877.49,654.3
2016,3,26,11,45,852.0,161.0,2.4,22.5,894.5,846.53,631.88
2016,3,26,12,0,853.0,164.0,2.4,23.0,909.0,812.47,606.82
2016,3,26,12,15,854.0,164.5,2.45,23.0,915.5,773.29,578.85
2016,3,26,12,30,855.0,165.0,2.5,23.0,922.0,731.5,548.48
2016,3,26,12,45,852.5,166.0,2.6,23.5,919.0,685.5,513.64
2016,3,26,13,0,850.0,167.0,2.7,24.0,916.0,637.63,476.62
2016,3,26,13,15,846.5,166.0,2.8,24.0,904.5,586.03,436.83
2016,3,26,13,30,843.0,165.0,2.9,24.0,893.0,533.22,394.86
2016,3,26,13,45,837.0,163.5,3.05,24.0,872.5,477.99,349.89
2016,3,26,14,0,831.0,162.0,3.2,24.0,852.0,422.28,303.2
2016,3,26,14,15,702.5,218.5,3.25,24.0,789.0,363.27,256.09
2016,3,26,14,30,574.0,275.0,3.3,24.0,726.0,322.18,224.4
2016,3,26,14,45,563.0,261.5,3.35,24.0,687.5,269.63,182.15
2016,3,26,15,0,552.0,248.0,3.4,24.0,649.0,218.69,144.29
2016,3,26,15,15,416.0,272.5,3.35,23.5,564.5,183.4,129.16
2016,3,26,15,30,280.0,297.0,3.3,23.0,480.0,181.63,146.03
2016,3,26,15,45,289.5,271.0,3.3,23.0,448.0,170.12,137.01
2016,3,26,16,0,299.0,245.0,3.3,23.0,416.0,157.85,127.33
2016,3,26,16,15,253.0,226.0,3.1,22.5,361.5,147.83,119.67
2016,3,26,16,30,207.0,207.0,2.9,22.0,307.0,143.34,116.56
2016,3,26,16,45,191.5,184.5,2.75,22.0,268.0,129.56,105.37
2016,3,26,17,0,176.0,162.0,2.6,22.0,229.0,115.3,93.64
2016,3,26,17,15,160.5,136.5,2.3,21.0,190.0,98.87,80.16
2016,3,26,17,30,145.0,111.0,2.0,20.0,151.0,81.91,65.86
2016,3,26,17,45,117.5,86.5,1.75,19.0,114.0,64.95,51.16
2016,3,26,18,0,90.0,62.0,1.5,18.0,77.0,47.54,35.67
2016,3,26,18,15,45.0,39.5,1.55,17.5,47.0,30.93,20.39
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,14.04,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,7.26,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,69.5,22.5,3.9,13.5,30.0,101.56,35.02
2016,3,27,7,0,139.0,45.0,4.5,14.0,60.0,200.9,161.45
2016,3,27,7,15,228.0,66.0,4.75,14.5,108.5,301.42,251.8
2016,3,27,7,30,317.0,87.0,5.0,15.0,157.0,423.87,356.2
2016,3,27,7,45,158.5,48.5,5.25,15.5,83.5,227.74,192.61
2016,3,27,8,0,0.0,10.0,5.5,16.0,10.0,8.23,1.37
2016,3,27,8,15,10.0,85.0,5.7,16.0,89.0,81.53,64.05
2016,3,27,8,30,20.0,160.0,5.9,16.0,168.0,168.97,137.18
2016,3,27,8,45,10.0,158.5,6.15,16.5,162.5,153.42,123.07
2016,3,27,9,0,0.0,157.0,6.4,17.0,157.0,139.36,110.37
2016,3,27,9,15,117.0,218.5,6.4,17.0,290.5,352.5,287.42
2016,3,27,9,30,234.0,280.0,6.4,17.0,424.0,532.2,430.75
2016,3,27,9,45,191.5,306.0,6.45,17.0,430.0,512.75,412.26
2016,3,27,10,0,149.0,332.0,6.5,17.0,436.0,492.07,393.52
2016,3,27,10,15,97.5,330.0,6.35,17.0,399.5,412.52,329.03
2016,3,27,10,30,46.0,328.0,6.2,17.0,363.0,354.91,281.39
2016,3,27,10,45,447.5,240.5,6.1,17.5,602.5,678.27,540.72
2016,3,27,11,0,849.0,153.0,6.0,18.0,842.0,931.7,728.22
2016,3,27,11,15,856.5,154.5,5.85,18.5,866.5,911.5,709.29
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,887.57,689.33
2016,3,27,11,45,886.0,146.0,5.6,19.5,911.5,852.02,661.51
2016,3,27,12,0,908.0,136.0,5.5,20.0,932.0,822.98,638.61
2016,3,27,12,15,909.5,136.5,5.4,20.0,939.0,783.79,608.62
2016,3,27,12,30,911.0,137.0,5.3,20.0,946.0,741.87,575.53
2016,3,27,12,45,916.5,133.0,5.25,20.5,945.5,696.43,538.51
2016,3,27,13,0,922.0,129.0,5.2,21.0,945.0,648.44,498.89
2016,3,27,13,15,919.5,128.5,5.15,21.0,933.5,596.36,456.24
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,542.72,411.28
2016,3,27,13,45,915.5,125.0,5.1,21.0,902.5,486.4,363.17
2016,3,27,14,0,914.0,122.0,5.1,21.0,883.0,428.91,312.88
2016,3,27,14,15,907.0,120.0,5.05,21.0,854.5,369.39,260.16
2016,3,27,14,30,900.0,118.0,5.0,21.0,826.0,309.71,207.27
2016,3,27,14,45,893.0,114.5,4.95,21.0,791.0,249.11,155.42
2016,3,27,15,0,886.0,111.0,4.9,21.0,756.0,188.82,108.98
2016,3,27,15,15,872.5,108.5,4.8,21.0,713.0,129.21,74.91
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,77.16,60.1
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,75.54,58.95
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,73.79,57.66
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,72.11,56.54
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,70.34,55.35
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.5,66.88,52.68
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,58.01,45.25
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,54.39,42.38
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,50.72,39.33
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,44.01,33.33
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,37.15,26.96
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,26.89,17.27
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,16.43,1.06
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,193.0,97.22
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,371.11,306.81
2016,3,28,7,15,452.5,47.0,2.75,9.0,129.5,479.94,403.12
2016,3,28,7,30,555.0,58.0,2.8,10.0,183.0,594.22,496.96
2016,3,28,7,45,613.0,66.0,2.9,11.0,240.5,669.11,554.97
2016,3,28,8,0,671.0,74.0,3.0,12.0,298.0,744.53,610.21
2016,3,28,8,15,712.5,79.5,3.05,12.5,356.0,801.0,649.59
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,850.18,682.32
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,888.89,705.67
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,924.68,726.47
2016,3,28,9,15,826.5,99.5,3.15,15.5,576.5,949.46,738.76
2016,3,28,9,30,847.0,103.0,3.0,16.0,628.0,970.7,748.46
2016,3,28,9,45,860.5,107.0,2.9,16.5,673.5,981.97,751.67
2016,3,28,10,0,874.0,111.0,2.8,17.0,719.0,989.33,752.4
2016,3,28,10,15,885.0,113.0,2.65,17.5,758.5,976.86,739.44
2016,3,28,10,30,896.0,115.0,2.5,18.0,798.0,971.89,731.96
2016,3,28,10,45,902.5,118.0,2.45,18.5,829.5,959.84,720.84
2016,3,28,11,0,909.0,121.0,2.4,19.0,861.0,943.91,707.41
2016,3,28,11,15,914.0,122.0,2.3,19.5,885.0,920.9,689.01
2016,3,28,11,30,919.0,123.0,2.2,20.0,909.0,894.29,668.46
2016,3,28,11,45,920.0,125.5,2.15,20.5,923.5,862.3,644.96
2016,3,28,12,0,921.0,128.0,2.1,21.0,938.0,827.11,619.43
2016,3,28,12,15,922.0,128.0,2.0,21.0,944.0,786.79,590.53
2016,3,28,12,30,923.0,128.0,1.9,21.0,950.0,743.78,558.31
2016,3,28,12,45,919.0,129.5,1.85,21.5,946.5,696.26,521.65
2016,3,28,13,0,915.0,131.0,1.8,22.0,943.0,646.83,482.95
2016,3,28,13,15,911.5,130.5,1.75,22.0,931.0,594.52,442.21
2016,3,28,13,30,908.0,130.0,1.7,22.0,919.0,540.78,399.24
2016,3,28,13,45,900.0,130.5,1.7,22.5,898.0,484.6,352.74
2016,3,28,14,0,892.0,131.0,1.7,23.0,877.0,427.87,304.67
2016,3,28,14,15,884.5,129.0,1.75,23.0,848.0,369.34,255.0
2016,3,28,14,30,877.0,127.0,1.8,23.0,819.0,310.73,204.9
2016,3,28,14,45,866.0,124.5,1.85,23.0,783.0,243.76,149.85
2016,3,28,15,0,855.0,122.0,1.9,23.0,747.0,184.14,104.95
2016,3,28,15,15,840.5,119.5,1.95,23.0,704.0,125.45,71.49
2016,3,28,15,30,826.0,117.0,2.0,23.0,661.0,83.5,64.83
2016,3,28,15,45,806.5,113.5,2.15,23.0,612.0,82.78,64.48
2016,3,28,16,0,787.0,110.0,2.3,23.0,563.0,82.01,64.05
2016,3,28,16,15,760.5,105.5,2.3,22.5,509.5,73.28,57.03
2016,3,28,16,30,734.0,101.0,2.3,22.0,456.0,71.73,56.05
2016,3,28,16,45,696.5,95.5,2.3,21.5,399.5,69.26,54.27
2016,3,28,17,0,659.0,90.0,2.3,21.0,343.0,66.71,52.38
2016,3,28,17,15,607.0,82.0,2.1,20.0,286.0,62.04,48.68
2016,3,28,17,30,555.0,74.0,1.9,19.0,229.0,57.24,44.71
2016,3,28,17,45,473.0,63.5,1.75,18.0,174.5,50.05,38.42
2016,3,28,18,0,391.0,53.0,1.6,17.0,120.0,42.7,31.69
2016,3,28,18,15,268.0,37.5,1.65,16.5,75.0,28.99,18.99
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,17.11,2.4
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.5,23.0,2.15,14.0,35.0,144.67,81.57
2016,3,29,7,0,205.0,46.0,2.5,15.0,70.0,269.89,218.22
2016,3,29,7,15,297.0,63.0,2.75,15.5,120.0,370.45,306.73
2016,3,29,7,30,389.0,80.0,3.0,16.0,170.0,476.78,395.58
2016,3,29,7,45,455.0,92.0,3.3,17.0,225.0,557.22,458.87
2016,3,29,8,0,521.0,104.0,3.6,18.0,280.0,639.62,520.82
2016,3,29,8,15,260.5,95.0,3.7,18.5,183.0,390.22,321.62
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,72.03,54.37
2016,3,29,8,45,0.0,110.0,3.9,19.5,110.0,94.12,72.48
2016,3,29,9,0,0.0,134.0,4.0,20.0,134.0,116.2,90.05
2016,3,29,9,15,0.0,136.5,4.0,20.0,136.5,117.47,90.74
2016,3,29,9,30,0.0,139.0,4.0,20.0,139.0,119.0,91.68
2016,3,29,9,45,5.5,181.0,4.0,20.5,184.5,162.79,126.54
2016,3,29,10,0,11.0,223.0,4.0,21.0,230.0,206.5,160.65
2016,3,29,10,15,10.0,220.5,4.0,21.5,227.5,201.46,155.89
2016,3,29,10,30,9.0,218.0,4.0,22.0,225.0,196.79,151.59
2016,3,29,10,45,5.5,187.0,4.0,22.5,191.5,164.62,125.76
2016,3,29,11,0,2.0,156.0,4.0,23.0,158.0,133.71,101.01
2016,3,29,11,15,2.5,155.0,4.0,23.0,157.0,132.97,100.35
2016,3,29,11,30,3.0,154.0,4.0,23.0,156.0,132.21,99.66
2016,3,29,11,45,4.0,162.0,4.05,23.5,165.5,139.46,105.09
2016,3,29,12,0,5.0,170.0,4.1,24.0,175.0,146.54,110.34
2016,3,29,12,15,3.5,159.0,4.1,24.0,162.5,135.66,101.75
2016,3,29,12,30,2.0,148.0,4.1,24.0,150.0,125.02,93.39
2016,3,29,12,45,5.5,178.5,4.2,24.5,183.5,152.08,114.33
2016,3,29,13,0,9.0,209.0,4.3,25.0,217.0,178.29,134.35
2016,3,29,13,15,8.0,199.5,4.35,25.0,207.0,168.92,127.09
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,159.76,120.05
2016,3,29,13,45,5.0,174.0,4.45,25.5,179.0,145.21,108.63
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,131.05,97.54
2016,3,29,14,15,2.0,155.0,4.55,26.0,157.0,127.81,95.16
2016,3,29,14,30,1.0,152.0,4.6,26.0,153.0,124.7,92.91
2016,3,29,14,45,0.5,140.0,4.65,26.0,140.5,114.84,85.37
2016,3,29,15,0,0.0,128.0,4.7,26.0,128.0,105.12,77.95
2016,3,29,15,15,3.5,163.5,4.7,26.0,166.0,131.6,98.87
2016,3,29,15,30,7.0,199.0,4.7,26.0,204.0,155.49,123.32
2016,3,29,15,45,3.5,146.0,4.7,26.0,148.5,117.49,92.43
2016,3,29,16,0,0.0,93.0,4.7,26.0,93.0,77.26,59.32
2016,3,29,16,15,0.0,90.0,4.5,25.5,90.0,74.72,57.55
2016,3,29,16,30,0.0,87.0,4.3,25.0,87.0,72.12,55.7
2016,3,29,16,45,0.0,76.0,4.15,24.5,76.0,63.06,48.33
2016,3,29,17,0,0.0,65.0,4.0,24.0,65.0,53.86,40.74
2016,3,29,17,15,0.0,54.5,3.75,23.5,54.5,45.1,33.4
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,36.36,25.94
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,27.64,18.35
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,18.95,10.66
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,11.92,4.33
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,4.92,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.56,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.69,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,7.39,0.37
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,12.74,5.0
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,18.11,9.64
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,23.91,14.54
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,29.72,19.37
2016,3,30,8,15,0.0,33.5,4.45,20.0,33.5,27.66,17.58
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,25.61,15.78
2016,3,30,8,45,0.0,35.5,4.55,20.5,35.5,29.36,18.78
2016,3,30,9,0,0.0,40.0,4.6,21.0,40.0,33.12,21.76
2016,3,30,9,15,0.0,48.0,4.75,21.0,48.0,39.8,27.15
2016,3,30,9,30,0.0,56.0,4.9,21.0,56.0,46.49,32.53
2016,3,30,9,45,0.0,95.0,5.05,21.0,95.0,79.16,58.99
2016,3,30,10,0,0.0,134.0,5.2,21.0,134.0,113.53,86.51
2016,3,30,10,15,0.0,138.0,5.3,21.0,138.5,116.84,88.94
2016,3,30,10,30,0.0,142.0,5.4,21.0,143.0,120.14,91.4
2016,3,30,10,45,7.0,201.0,5.55,21.5,207.5,178.46,137.56
2016,3,30,11,0,14.0,260.0,5.7,22.0,272.0,236.46,182.62
2016,3,30,11,15,19.0,294.5,5.8,22.5,311.5,269.81,207.89
2016,3,30,11,30,24.0,329.0,5.9,23.0,351.0,302.15,232.15
2016,3,30,11,45,20.0,307.0,6.0,23.5,325.5,276.87,212.03
2016,3,30,12,0,16.0,285.0,6.1,24.0,300.0,252.56,192.79
2016,3,30,12,15,16.5,292.5,6.05,24.0,308.0,257.13,196.2
2016,3,30,12,30,17.0,300.0,6.0,24.0,316.0,261.43,199.36
2016,3,30,12,45,18.0,307.5,6.0,24.5,324.0,265.74,202.19
2016,3,30,13,0,19.0,315.0,6.0,25.0,332.0,269.67,204.73
2016,3,30,13,15,40.5,363.0,5.9,25.0,399.0,312.29,237.07
2016,3,30,13,30,62.0,411.0,5.8,25.0,466.0,350.24,265.3
2016,3,30,13,45,121.5,419.0,5.7,25.5,523.0,364.83,274.75
2016,3,30,14,0,181.0,427.0,5.6,26.0,580.0,376.08,280.69
2016,3,30,14,15,213.0,408.5,5.45,26.0,582.5,354.98,262.68
2016,3,30,14,30,245.0,390.0,5.3,26.0,585.0,330.55,241.75
2016,3,30,14,45,241.0,372.0,5.2,26.5,556.5,296.07,214.33
2016,3,30,15,0,237.0,354.0,5.1,27.0,528.0,262.41,188.98
2016,3,30,15,15,179.0,333.5,5.0,26.5,460.5,224.69,165.6
2016,3,30,15,30,121.0,313.0,4.9,26.0,393.0,198.25,157.97
2016,3,30,15,45,325.5,250.0,4.8,26.0,444.0,159.32,126.73
2016,3,30,16,0,530.0,187.0,4.7,26.0,495.0,119.86,94.67
2016,3,30,16,15,510.5,173.5,4.45,25.5,447.5,113.76,90.14
2016,3,30,16,30,491.0,160.0,4.2,25.0,400.0,107.27,85.21
2016,3,30,16,45,471.0,144.0,4.0,25.0,352.0,98.75,78.36
2016,3,30,17,0,451.0,128.0,3.8,25.0,304.0,89.73,71.01
2016,3,30,17,15,515.0,98.5,3.4,24.0,269.0,71.88,56.26
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,53.33,40.59
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,46.44,34.59
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,39.36,28.18
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,28.83,18.5
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,18.05,4.49
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,9.39,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,163.5,21.0,3.25,15.5,41.5,189.2,128.17
2016,3,31,7,0,327.0,42.0,3.6,16.0,83.0,361.92,294.92
2016,3,31,7,15,425.0,53.0,3.7,16.5,136.0,467.8,385.81
2016,3,31,7,30,523.0,64.0,3.8,17.0,189.0,578.28,475.5
2016,3,31,7,45,597.5,69.5,3.95,17.5,248.5,664.21,541.95
2016,3,31,8,0,672.0,75.0,4.1,18.0,308.0,751.23,606.17
2016,3,31,8,15,713.5,80.5,4.3,19.0,366.5,807.83,644.4
2016,3,31,8,30,755.0,86.0,4.5,20.0,425.0,857.29,676.6
2016,3,31,8,45,795.5,87.0,4.7,21.0,483.5,904.37,706.38
2016,3,31,9,0,836.0,88.0,4.9,22.0,542.0,948.74,733.66
2016,3,31,9,15,856.5,91.0,4.8,22.5,594.5,973.0,745.7
2016,3,31,9,30,877.0,94.0,4.7,23.0,647.0,982.49,747.56
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,996.06,752.41
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,1005.81,754.7
2016,3,31,10,15,927.5,97.0,4.45,24.5,784.0,1004.1,750.16
2016,3,31,10,30,938.0,99.0,4.4,25.0,824.0,998.35,743.14
2016,3,31,10,45,946.5,100.0,4.35,25.5,856.5,985.59,731.68
2016,3,31,11,0,955.0,101.0,4.3,26.0,889.0,968.82,717.8
2016,3,31,11,15,960.0,102.5,4.2,26.0,913.5,945.51,700.89
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,918.4,681.59
2016,3,31,11,45,967.0,105.0,4.1,26.5,953.0,884.72,657.15
2016,3,31,12,0,969.0,106.0,4.1,27.0,968.0,847.71,630.56
2016,3,31,12,15,970.0,106.5,4.05,27.0,974.5,806.38,602.01
2016,3,31,12,30,971.0,107.0,4.0,27.0,981.0,762.18,569.37
2016,3,31,12,45,970.5,106.5,4.0,27.0,978.0,713.54,532.9
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,662.63,493.89
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.5,608.57,451.3
2016,3,31,13,30,965.0,105.0,3.8,27.0,952.0,552.85,406.32
2016,3,31,13,45,961.5,103.5,3.75,27.0,931.5,494.54,358.24
2016,3,31,14,0,958.0,102.0,3.7,27.0,911.0,435.15,308.04
2016,3,31,14,15,952.0,101.0,3.65,27.0,882.5,374.46,255.87
2016,3,31,14,30,946.0,100.0,3.6,27.0,854.0,313.41,203.19
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.5,251.4,151.49
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,190.19,105.28
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,129.08,70.29
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,81.3,62.23
2016,3,31,15,45,882.5,91.5,3.2,26.0,643.0,79.33,60.82
2016,3,31,16,0,867.0,88.0,3.1,26.0,594.0,77.19,59.24
2016,3,31,16,15,844.0,85.0,2.9,25.5,539.5,66.82,50.88
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,65.53,50.11
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,62.95,48.22
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,60.3,46.23
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,56.61,43.39
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,48.53,36.62
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,43.23,32.06
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,37.93,27.23
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,28.52,18.48
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,18.98,5.85
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.12,0.0
2016,4,1,6,45,17.0,26.5,3.95,12.5,28.5,45.3,28.05
2016,4,1,7,0,34.0,47.0,4.0,13.0,51.0,84.63,66.29
2016,4,1,7,15,55.0,71.5,4.2,13.0,83.0,132.01,108.56
2016,4,1,7,30,76.0,96.0,4.4,13.0,115.0,194.36,162.74
2016,4,1,7,45,96.5,119.5,4.6,13.5,149.5,239.27,200.99
2016,4,1,8,0,117.0,143.0,4.8,14.0,184.0,284.18,238.21
2016,4,1,8,15,58.5,83.0,5.05,14.0,103.5,146.54,121.39
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,18.99,10.57
2016,4,1,8,45,0.0,57.5,5.55,14.5,57.5,47.65,34.8
2016,4,1,9,0,0.0,92.0,5.8,15.0,92.0,76.66,58.9
2016,4,1,9,15,15.0,171.0,5.75,15.0,181.0,165.19,132.68
2016,4,1,9,30,30.0,250.0,5.7,15.0,270.0,276.98,223.43
2016,4,1,9,45,15.0,153.5,5.7,15.5,163.5,146.24,115.98
2016,4,1,10,0,0.0,57.0,5.7,16.0,57.0,47.4,33.74
2016,4,1,10,15,37.0,210.0,5.6,16.0,238.5,230.2,184.1
2016,4,1,10,30,74.0,363.0,5.5,16.0,420.0,416.64,331.05
2016,4,1,10,45,74.5,377.0,5.45,16.5,437.0,423.69,334.64
2016,4,1,11,0,75.0,391.0,5.4,17.0,454.0,430.12,338.23
2016,4,1,11,15,71.5,401.0,5.4,17.0,462.0,428.51,336.29
2016,4,1,11,30,68.0,411.0,5.4,17.0,470.0,426.56,334.18
2016,4,1,11,45,118.0,435.0,5.45,17.5,540.0,490.2,382.83
2016,4,1,12,0,168.0,459.0,5.5,18.0,610.0,536.17,417.12
2016,4,1,12,15,95.5,400.0,5.55,18.0,486.0,411.15,320.72
2016,4,1,12,30,23.0,341.0,5.6,18.0,362.0,299.43,233.26
2016,4,1,12,45,16.5,276.5,5.65,18.0,291.5,239.55,186.58
2016,4,1,13,0,10.0,212.0,5.7,18.0,221.0,181.35,140.65
2016,4,1,13,15,9.0,206.5,5.7,18.0,215.0,175.13,135.76
2016,4,1,13,30,8.0,201.0,5.7,18.0,209.0,169.07,130.95
2016,4,1,13,45,9.5,220.5,5.75,18.0,229.5,183.89,142.78
2016,4,1,14,0,11.0,240.0,5.8,18.0,250.0,197.93,153.95
2016,4,1,14,15,123.0,316.5,5.8,17.5,415.5,269.71,208.05
2016,4,1,14,30,235.0,393.0,5.8,17.0,581.0,330.39,251.06
2016,4,1,14,45,211.0,376.5,5.8,17.0,540.0,293.46,221.9
2016,4,1,15,0,187.0,360.0,5.8,17.0,499.0,259.73,196.68
2016,4,1,15,15,190.5,338.0,5.8,16.5,472.0,228.45,174.87
2016,4,1,15,30,194.0,316.0,5.8,16.0,445.0,201.11,166.81
2016,4,1,15,45,416.5,245.0,5.8,16.0,496.5,148.48,122.66
2016,4,1,16,0,639.0,174.0,5.8,16.0,548.0,113.77,93.3
2016,4,1,16,15,516.0,178.5,5.7,15.5,462.5,116.68,96.35
2016,4,1,16,30,393.0,183.0,5.6,15.0,377.0,120.07,99.83
2016,4,1,16,45,354.0,173.0,5.55,14.5,332.0,120.11,100.43
2016,4,1,17,0,315.0,163.0,5.5,14.0,287.0,113.91,95.52
2016,4,1,17,15,286.0,141.0,5.15,13.5,240.0,100.24,83.87
2016,4,1,17,30,257.0,119.0,4.8,13.0,193.0,86.02,71.47
2016,4,1,17,45,224.5,94.5,4.5,13.0,149.0,69.64,56.7
2016,4,1,18,0,192.0,70.0,4.2,13.0,105.0,52.66,41.11
2016,4,1,18,15,121.5,47.5,3.95,12.5,66.5,36.32,25.88
2016,4,1,18,30,51.0,25.0,3.7,12.0,28.0,19.97,7.46
2016,4,1,18,45,25.5,12.5,3.45,11.5,14.0,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,98.12,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,304.33,232.69
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,463.79,390.07
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,563.95,476.96
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,668.35,561.49
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,734.19,611.1
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,807.14,663.31
2016,4,2,8,15,784.5,71.5,3.8,12.0,392.0,859.97,697.45
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,910.79,728.74
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,947.21,747.18
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,969.54,755.16
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,991.49,765.25
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,1009.85,772.75
2016,4,2,9,45,921.5,91.0,3.1,17.5,715.5,1018.79,774.27
2016,4,2,10,0,935.0,93.0,3.0,18.0,762.0,1023.79,773.35
2016,4,2,10,15,945.0,95.0,3.05,18.5,802.0,1021.36,769.01
2016,4,2,10,30,955.0,97.0,3.1,19.0,842.0,1014.83,762.2
2016,4,2,10,45,962.0,98.5,3.15,19.5,874.0,1000.84,750.63
2016,4,2,11,0,969.0,100.0,3.2,20.0,906.0,982.83,736.62
2016,4,2,11,15,973.5,101.0,3.25,20.0,930.0,958.14,719.66
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,929.67,700.25
2016,4,2,11,45,980.0,103.0,3.35,20.5,969.0,895.52,675.65
2016,4,2,12,0,982.0,104.0,3.4,21.0,984.0,858.01,648.79
2016,4,2,12,15,983.0,104.0,3.4,21.0,990.0,815.7,619.5
2016,4,2,12,30,984.0,104.0,3.4,21.0,996.0,770.54,586.2
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.5,721.83,549.37
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,670.82,509.87
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,615.89,466.2
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,559.35,420.01
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,500.4,369.9
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,440.46,317.81
2016,4,2,14,15,960.5,101.0,3.45,22.0,893.5,379.13,264.23
2016,4,2,14,30,954.0,100.0,3.4,22.0,864.0,317.5,210.12
2016,4,2,14,45,938.5,101.0,3.4,22.0,825.5,255.34,157.41
2016,4,2,15,0,923.0,102.0,3.4,22.0,787.0,194.35,110.42
2016,4,2,15,15,910.5,100.0,3.35,21.5,743.0,133.16,74.15
2016,4,2,15,30,898.0,98.0,3.3,21.0,699.0,83.03,64.96
2016,4,2,15,45,882.0,94.5,3.25,21.0,649.5,81.12,63.58
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,69.92,54.28
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.0,68.42,53.32
2016,4,2,16,30,820.0,84.0,2.8,20.0,490.0,66.85,52.29
2016,4,2,16,45,788.0,79.5,2.6,20.0,432.0,64.35,50.33
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,61.76,48.27
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,57.74,45.11
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,49.22,37.87
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,43.59,32.97
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,37.89,27.75
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,28.48,18.92
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,18.92,7.2
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,9.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
