Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,99.27,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,300.46,230.8
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,454.45,373.7
2016,4,3,7,15,530.5,49.0,2.4,12.5,158.0,554.33,457.87
2016,4,3,7,30,620.0,58.0,2.4,13.0,214.0,658.29,539.95
2016,4,3,7,45,675.5,64.5,2.45,14.0,274.0,731.05,592.98
2016,4,3,8,0,731.0,71.0,2.5,15.0,334.0,798.11,638.99
2016,4,3,8,15,768.0,76.0,2.5,16.0,393.0,851.81,672.87
2016,4,3,8,30,805.0,81.0,2.5,17.0,452.0,903.52,704.03
2016,4,3,8,45,831.5,84.5,2.5,18.5,508.5,940.69,722.76
2016,4,3,9,0,858.0,88.0,2.5,20.0,565.0,974.83,738.98
2016,4,3,9,15,877.0,91.0,2.4,20.5,617.5,986.31,741.53
2016,4,3,9,30,896.0,94.0,2.3,21.0,670.0,1005.46,749.42
2016,4,3,9,45,910.0,96.5,2.2,21.5,716.5,1015.33,751.1
2016,4,3,10,0,924.0,99.0,2.1,22.0,763.0,1021.28,750.41
2016,4,3,10,15,934.0,101.0,2.05,22.5,803.0,1018.74,745.06
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,1012.15,737.41
2016,4,3,10,45,951.5,104.5,2.0,23.5,875.0,998.61,726.19
2016,4,3,11,0,959.0,106.0,2.0,24.0,907.0,981.06,712.68
2016,4,3,11,15,964.0,107.0,2.05,24.0,931.0,956.85,697.0
2016,4,3,11,30,969.0,108.0,2.1,24.0,955.0,928.87,678.95
2016,4,3,11,45,971.5,109.0,2.2,24.0,970.5,895.21,657.61
2016,4,3,12,0,974.0,110.0,2.3,24.0,986.0,858.18,633.87
2016,4,3,12,15,975.0,110.5,2.35,24.0,992.0,816.43,606.33
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,771.83,574.68
2016,4,3,12,45,975.5,111.0,2.5,24.5,995.0,723.21,538.36
2016,4,3,13,0,975.0,111.0,2.6,25.0,992.0,672.31,499.46
2016,4,3,13,15,972.5,110.5,2.6,25.0,980.0,617.87,457.43
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,561.8,412.89
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,503.08,365.14
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,443.39,315.16
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,381.99,262.66
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,320.31,209.54
2016,4,3,14,45,939.0,103.0,2.7,25.0,830.0,257.77,157.12
2016,4,3,15,0,930.0,101.0,2.7,25.0,793.0,195.74,109.63
2016,4,3,15,15,917.5,99.0,2.65,24.5,749.0,134.17,73.36
2016,4,3,15,30,905.0,97.0,2.6,24.0,705.0,82.54,63.72
2016,4,3,15,45,889.0,94.0,2.6,24.0,655.0,80.92,62.61
2016,4,3,16,0,873.0,91.0,2.6,24.0,605.0,69.98,53.64
2016,4,3,16,15,850.0,87.5,2.4,23.5,550.5,68.48,52.69
2016,4,3,16,30,827.0,84.0,2.2,23.0,496.0,66.9,51.66
2016,4,3,16,45,796.0,79.5,2.05,23.0,437.5,64.4,49.73
2016,4,3,17,0,765.0,75.0,1.9,23.0,379.0,61.81,47.71
2016,4,3,17,15,718.5,69.5,1.7,21.5,319.5,58.19,45.02
2016,4,3,17,30,672.0,64.0,1.5,20.0,260.0,50.02,38.25
2016,4,3,17,45,599.0,56.0,1.3,19.0,202.0,44.42,33.41
2016,4,3,18,0,526.0,48.0,1.1,18.0,144.0,38.74,28.26
2016,4,3,18,15,398.5,36.0,1.15,17.0,94.0,29.34,19.56
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,19.79,8.23
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,17.0,97.61,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,60.5,294.3,230.61
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,442.9,367.7
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,542.48,451.94
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,645.89,534.01
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,719.84,588.96
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,794.05,641.25
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,841.15,671.81
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,893.07,704.97
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,931.12,727.26
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,966.17,747.55
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,988.78,758.05
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,996.18,758.42
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,1005.9,759.45
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,1011.76,757.96
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,1009.7,752.48
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,1003.63,744.6
2016,4,4,10,45,934.0,110.5,3.55,24.5,870.0,989.74,731.75
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,971.92,716.59
2016,4,4,11,15,946.0,113.0,3.3,25.5,925.5,947.98,697.96
2016,4,4,11,30,951.0,114.0,3.2,26.0,949.0,920.33,677.12
2016,4,4,11,45,954.0,115.0,3.1,26.5,963.5,887.47,653.0
2016,4,4,12,0,957.0,116.0,3.0,27.0,978.0,851.27,626.81
2016,4,4,12,15,958.0,116.0,2.9,27.0,984.0,809.6,598.22
2016,4,4,12,30,959.0,116.0,2.8,27.0,990.0,765.15,565.68
2016,4,4,12,45,958.0,116.0,2.7,27.5,987.0,716.86,528.68
2016,4,4,13,0,957.0,116.0,2.6,28.0,984.0,666.39,489.5
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.5,612.78,448.18
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,557.57,404.58
2016,4,4,13,45,947.0,113.5,2.35,28.0,938.0,499.2,357.6
2016,4,4,14,0,942.0,112.0,2.3,28.0,917.0,439.98,308.64
2016,4,4,14,15,935.5,111.0,2.2,28.0,888.0,379.97,257.96
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,319.71,206.75
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,258.18,155.98
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,197.22,109.94
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.0,136.53,74.24
2016,4,4,15,30,885.0,101.0,1.9,28.0,697.0,84.47,64.19
2016,4,4,15,45,868.5,97.5,1.85,28.0,647.5,82.64,62.94
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,71.55,54.0
2016,4,4,16,15,828.5,90.5,1.7,27.5,544.0,70.16,53.17
2016,4,4,16,30,805.0,87.0,1.6,27.0,490.0,68.69,52.27
2016,4,4,16,45,774.5,82.0,1.55,26.5,432.5,65.94,50.27
2016,4,4,17,0,744.0,77.0,1.5,26.0,375.0,63.08,48.15
2016,4,4,17,15,697.0,71.0,1.4,24.5,316.0,54.25,41.08
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,50.55,38.21
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,45.01,33.5
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,39.41,28.47
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,30.08,19.94
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,20.6,9.06
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,6.4,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,157.73,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,320.49,251.21
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,469.88,384.99
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,567.82,466.65
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,669.38,546.02
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,739.76,596.43
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,803.91,639.47
2016,4,5,8,15,765.5,79.0,3.2,19.0,400.5,856.22,672.87
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,906.45,703.69
2016,4,5,8,45,826.5,87.5,3.45,21.0,515.0,942.56,724.21
2016,4,5,9,0,852.0,91.0,3.6,22.0,571.0,975.61,742.36
2016,4,5,9,15,870.5,94.0,3.65,22.5,623.0,997.76,753.69
2016,4,5,9,30,889.0,97.0,3.7,23.0,675.0,1004.8,754.94
2016,4,5,9,45,902.5,99.5,3.75,24.0,721.0,1014.04,756.5
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,1019.38,755.58
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,1016.76,752.9
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,1010.12,747.77
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,996.09,736.77
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,978.11,723.3
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,953.97,706.95
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,926.1,688.16
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,892.53,664.31
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,855.62,638.29
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,813.67,609.66
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,768.92,577.01
2016,4,5,12,45,966.5,112.0,4.9,27.5,993.5,719.98,539.43
2016,4,5,13,0,965.0,112.0,5.0,28.0,990.0,668.9,499.46
2016,4,5,13,15,962.5,111.5,5.05,28.0,977.5,614.97,457.2
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,559.44,412.5
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,501.21,364.48
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,442.14,314.5
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,381.3,262.61
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,320.27,210.13
2016,4,5,14,45,924.5,105.5,5.1,27.0,826.0,258.58,158.15
2016,4,5,15,0,914.0,104.0,5.1,27.0,789.0,197.58,111.15
2016,4,5,15,15,716.0,168.0,5.0,26.5,686.0,146.0,87.6
2016,4,5,15,30,518.0,232.0,4.9,26.0,583.0,138.94,109.68
2016,4,5,15,45,685.5,163.0,4.8,26.0,592.0,102.68,80.12
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,71.5,54.46
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,70.12,53.63
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,68.66,52.71
2016,4,5,16,45,773.5,82.5,4.15,25.0,434.0,66.25,50.88
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,63.76,48.95
2016,4,5,17,15,693.5,72.0,3.55,23.5,317.5,54.9,41.81
2016,4,5,17,30,647.0,66.0,3.1,22.0,259.0,51.24,38.97
2016,4,5,17,45,572.5,58.5,2.7,21.0,201.5,46.12,34.6
2016,4,5,18,0,498.0,51.0,2.3,20.0,144.0,40.98,29.96
2016,4,5,18,15,375.5,38.5,2.3,19.5,94.5,31.3,21.04
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,21.43,10.02
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,14.5,8.0,6.4,0.0
2016,4,6,6,30,31.0,15.0,2.8,15.0,16.0,44.99,0.0
2016,4,6,6,45,122.0,38.5,3.0,15.5,55.5,176.31,137.49
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,283.56,233.62
2016,4,6,7,15,292.5,80.0,3.45,16.5,145.5,393.13,326.57
2016,4,6,7,30,372.0,98.0,3.7,17.0,196.0,491.09,407.14
2016,4,6,7,45,186.0,67.0,4.0,18.0,116.0,260.59,217.93
2016,4,6,8,0,0.0,36.0,4.3,19.0,36.0,29.73,19.37
2016,4,6,8,15,172.0,109.0,4.65,19.5,190.5,303.94,251.21
2016,4,6,8,30,344.0,182.0,5.0,20.0,345.0,562.42,455.95
2016,4,6,8,45,336.0,208.5,5.4,20.5,383.0,585.6,470.37
2016,4,6,9,0,328.0,235.0,5.8,21.0,421.0,606.24,483.65
2016,4,6,9,15,572.0,177.0,5.95,21.0,536.5,806.84,638.02
2016,4,6,9,30,816.0,119.0,6.1,21.0,652.0,971.46,755.29
2016,4,6,9,45,843.5,117.0,6.25,21.5,701.0,989.13,764.38
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,990.97,763.15
2016,4,6,10,15,628.0,232.0,6.35,22.5,702.5,884.35,683.13
2016,4,6,10,30,385.0,349.0,6.3,23.0,655.0,732.97,564.7
2016,4,6,10,45,465.5,333.5,6.3,23.5,717.5,791.9,607.31
2016,4,6,11,0,546.0,318.0,6.3,24.0,780.0,830.41,634.08
2016,4,6,11,15,517.0,339.5,6.2,24.0,786.0,800.99,610.49
2016,4,6,11,30,488.0,361.0,6.1,24.0,792.0,769.89,586.08
2016,4,6,11,45,731.5,236.0,6.05,24.5,894.0,831.94,633.86
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,862.6,655.55
2016,4,6,12,15,978.0,111.5,5.9,25.0,1003.5,822.17,626.13
2016,4,6,12,30,981.0,112.0,5.8,25.0,1011.0,778.74,593.03
2016,4,6,12,45,990.0,107.0,5.75,25.5,1012.0,731.94,555.69
2016,4,6,13,0,999.0,102.0,5.7,26.0,1013.0,682.16,515.44
2016,4,6,13,15,997.0,101.5,5.6,26.0,1001.0,626.98,471.12
2016,4,6,13,30,995.0,101.0,5.5,26.0,989.0,570.08,424.37
2016,4,6,13,45,996.0,97.5,5.45,26.0,969.0,510.78,374.64
2016,4,6,14,0,997.0,94.0,5.4,26.0,949.0,449.94,322.36
2016,4,6,14,15,991.0,92.5,5.35,26.0,919.5,386.92,267.47
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,323.54,212.01
2016,4,6,14,45,960.5,97.5,5.25,26.0,848.5,261.61,159.76
2016,4,6,15,0,936.0,104.0,5.2,26.0,807.0,201.68,113.8
2016,4,6,15,15,923.5,102.0,5.05,25.5,762.5,139.8,76.35
2016,4,6,15,30,911.0,100.0,4.9,25.0,718.0,84.34,64.99
2016,4,6,15,45,900.5,94.5,4.8,25.0,668.5,81.38,62.75
2016,4,6,16,0,890.0,89.0,4.7,25.0,619.0,78.15,60.25
2016,4,6,16,15,867.5,85.5,4.4,24.5,563.5,67.22,51.39
2016,4,6,16,30,845.0,82.0,4.1,24.0,508.0,65.58,50.31
2016,4,6,16,45,819.5,76.5,3.8,23.5,450.0,62.33,47.85
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,58.92,45.21
2016,4,6,17,15,749.5,66.0,2.95,22.0,331.5,55.54,42.63
2016,4,6,17,30,705.0,61.0,2.4,21.0,271.0,52.13,39.91
2016,4,6,17,45,638.5,53.5,1.9,20.0,212.5,46.37,34.98
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,37.2,26.84
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,28.96,19.25
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,20.65,9.9
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,12.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,22.49,0.0
2016,4,7,6,45,118.0,38.5,2.85,14.5,57.0,171.59,135.42
2016,4,7,7,0,236.0,56.0,3.2,16.0,93.0,308.88,254.89
2016,4,7,7,15,279.0,75.5,3.25,16.5,137.0,375.4,312.13
2016,4,7,7,30,322.0,95.0,3.3,17.0,181.0,443.4,367.99
2016,4,7,7,45,353.0,111.5,3.4,18.0,226.5,497.44,409.57
2016,4,7,8,0,384.0,128.0,3.5,19.0,272.0,551.49,449.33
2016,4,7,8,15,310.5,164.0,3.65,20.0,293.0,508.72,411.47
2016,4,7,8,30,237.0,200.0,3.8,21.0,314.0,482.45,386.17
2016,4,7,8,45,552.5,146.5,4.0,22.0,451.5,754.77,593.49
2016,4,7,9,0,868.0,93.0,4.2,23.0,589.0,996.58,758.68
2016,4,7,9,15,885.5,96.0,4.2,23.5,640.5,1006.11,759.44
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,1023.51,767.44
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,1033.22,768.81
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,1039.04,767.79
2016,4,7,10,15,755.5,188.5,4.15,26.5,761.0,964.21,714.57
2016,4,7,10,30,575.0,277.0,4.1,27.0,736.0,857.97,637.57
2016,4,7,10,45,626.0,267.5,4.1,27.5,784.0,880.77,652.16
2016,4,7,11,0,677.0,258.0,4.1,28.0,832.0,895.87,660.6
2016,4,7,11,15,823.5,185.0,4.1,28.0,901.5,922.16,678.94
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,937.36,688.29
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,898.22,660.2
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,856.28,630.63
2016,4,7,12,15,730.0,258.5,4.0,29.0,925.0,775.4,570.58
2016,4,7,12,30,523.0,380.0,3.9,29.0,861.0,689.58,506.27
2016,4,7,12,45,605.0,333.5,3.85,29.0,888.5,671.06,493.45
2016,4,7,13,0,687.0,287.0,3.8,29.0,916.0,642.21,472.16
2016,4,7,13,15,710.5,268.0,3.65,29.0,911.0,596.73,437.36
2016,4,7,13,30,734.0,249.0,3.5,29.0,906.0,548.27,399.45
2016,4,7,13,45,669.5,276.0,3.4,29.0,865.0,490.81,354.53
2016,4,7,14,0,605.0,303.0,3.3,29.0,824.0,441.63,315.47
2016,4,7,14,15,534.0,313.5,3.15,29.0,762.0,382.13,269.43
2016,4,7,14,30,463.0,324.0,3.0,29.0,700.0,330.18,229.73
2016,4,7,14,45,567.0,268.5,2.9,29.0,709.5,281.57,187.2
2016,4,7,15,0,671.0,213.0,2.8,29.0,719.0,218.53,135.37
2016,4,7,15,15,583.0,228.0,2.65,28.5,649.5,176.64,113.68
2016,4,7,15,30,495.0,243.0,2.5,28.0,580.0,144.25,112.69
2016,4,7,15,45,656.0,177.0,2.4,28.0,590.0,110.8,85.91
2016,4,7,16,0,817.0,111.0,2.3,28.0,600.0,82.24,62.78
2016,4,7,16,15,792.0,107.0,2.1,27.5,545.5,81.0,62.14
2016,4,7,16,30,767.0,103.0,1.9,27.0,491.0,72.74,55.61
2016,4,7,16,45,730.0,98.0,1.75,27.0,433.0,70.66,54.1
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,68.51,52.5
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,64.31,49.43
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,59.98,46.12
2016,4,7,17,45,519.5,68.0,1.2,23.0,200.5,53.3,40.49
2016,4,7,18,0,444.0,58.0,1.1,22.0,144.0,46.47,34.45
2016,4,7,18,15,328.5,43.5,1.15,21.0,95.0,35.34,24.41
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,22.54,11.42
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,13.0,10.0,8.54,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,19.49,0.0
2016,4,8,6,45,97.0,41.0,3.6,13.5,56.5,159.41,126.6
2016,4,8,7,0,194.0,62.0,3.8,14.0,93.0,266.29,221.98
2016,4,8,7,15,248.5,82.5,4.05,15.0,139.5,341.38,286.82
2016,4,8,7,30,303.0,103.0,4.3,16.0,186.0,418.73,350.98
2016,4,8,7,45,369.0,112.0,4.55,17.0,236.0,513.08,426.17
2016,4,8,8,0,435.0,121.0,4.8,18.0,286.0,590.52,485.7
2016,4,8,8,15,475.0,134.5,5.1,18.5,341.0,650.12,530.02
2016,4,8,8,30,515.0,148.0,5.4,19.0,396.0,708.95,572.86
2016,4,8,8,45,497.5,174.0,5.7,19.5,436.0,725.14,582.25
2016,4,8,9,0,480.0,200.0,6.0,20.0,476.0,737.62,588.43
2016,4,8,9,15,480.5,219.0,5.95,20.5,516.0,756.65,598.85
2016,4,8,9,30,481.0,238.0,5.9,21.0,556.0,772.85,607.11
2016,4,8,9,45,504.0,247.5,5.85,21.5,601.0,798.19,622.73
2016,4,8,10,0,527.0,257.0,5.8,22.0,646.0,820.62,636.05
2016,4,8,10,15,526.0,276.0,5.7,22.5,680.5,826.44,636.49
2016,4,8,10,30,525.0,295.0,5.6,23.0,715.0,829.06,634.8
2016,4,8,10,45,407.0,353.5,5.5,23.5,686.5,742.67,567.1
2016,4,8,11,0,289.0,412.0,5.4,24.0,658.0,674.93,512.75
2016,4,8,11,15,227.5,433.0,5.3,24.0,630.0,609.4,463.02
2016,4,8,11,30,166.0,454.0,5.2,24.0,602.0,560.8,425.24
2016,4,8,11,45,298.0,423.5,5.1,24.5,693.5,635.49,480.95
2016,4,8,12,0,430.0,393.0,5.0,25.0,785.0,695.56,524.05
2016,4,8,12,15,460.5,391.5,4.8,25.0,813.5,687.5,516.69
2016,4,8,12,30,491.0,390.0,4.6,25.0,842.0,675.47,506.54
2016,4,8,12,45,421.5,412.0,4.45,25.5,800.0,612.42,457.97
2016,4,8,13,0,352.0,434.0,4.3,26.0,758.0,556.89,415.19
2016,4,8,13,15,377.5,414.5,4.2,26.0,757.5,527.85,393.07
2016,4,8,13,30,403.0,395.0,4.1,26.0,757.0,496.54,368.5
2016,4,8,13,45,298.5,416.0,4.0,26.0,681.0,433.26,320.82
2016,4,8,14,0,194.0,437.0,3.9,26.0,605.0,388.84,287.89
2016,4,8,14,15,128.5,406.0,3.9,26.0,515.5,328.5,243.7
2016,4,8,14,30,63.0,375.0,3.9,26.0,426.0,287.65,214.75
2016,4,8,14,45,294.0,322.0,3.9,26.0,545.5,269.28,191.69
2016,4,8,15,0,525.0,269.0,3.9,26.0,665.0,235.1,156.07
2016,4,8,15,15,412.5,287.5,3.9,25.5,588.0,197.76,136.84
2016,4,8,15,30,300.0,306.0,3.9,25.0,511.0,185.09,147.5
2016,4,8,15,45,185.0,284.0,3.95,25.0,407.5,185.42,148.22
2016,4,8,16,0,70.0,262.0,4.0,25.0,304.0,181.73,145.68
2016,4,8,16,15,372.0,193.0,3.9,24.5,385.5,122.35,97.41
2016,4,8,16,30,674.0,124.0,3.8,24.0,467.0,85.51,67.1
2016,4,8,16,45,636.5,117.5,3.75,24.0,411.5,83.12,65.37
2016,4,8,17,0,599.0,111.0,3.7,24.0,356.0,80.61,63.49
2016,4,8,17,15,548.5,101.5,3.3,23.0,299.5,75.54,59.6
2016,4,8,17,30,498.0,92.0,2.9,22.0,243.0,67.84,53.29
2016,4,8,17,45,416.5,80.5,2.5,21.0,188.5,59.94,46.59
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,51.88,39.44
2016,4,8,18,15,235.5,50.0,2.05,19.0,88.0,38.04,26.95
2016,4,8,18,30,136.0,31.0,2.0,18.0,42.0,23.85,12.82
2016,4,8,18,45,68.0,15.5,2.0,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.41,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,6.57,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,19.39,10.24
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,32.26,21.6
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,52.02,38.65
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,71.24,55.0
2016,4,9,7,45,0.0,78.5,2.95,16.5,78.5,67.39,51.61
2016,4,9,8,0,0.0,78.0,3.0,17.0,78.0,65.32,49.63
2016,4,9,8,15,0.0,71.0,3.2,17.5,71.0,58.88,43.96
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,53.06,38.85
2016,4,9,8,45,330.0,110.0,3.6,18.5,301.0,480.73,393.32
2016,4,9,9,0,660.0,156.0,3.8,19.0,538.0,874.94,684.24
2016,4,9,9,15,330.0,85.5,3.9,19.5,276.5,457.61,368.47
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,12.43,4.55
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,32.39,20.91
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,52.44,37.08
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,55.41,39.3
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,58.38,41.53
2016,4,9,10,45,5.5,152.5,4.5,22.5,157.5,134.21,101.86
2016,4,9,11,0,11.0,235.0,4.6,23.0,245.0,211.15,161.64
2016,4,9,11,15,5.5,161.5,4.6,23.0,166.5,141.25,106.75
2016,4,9,11,30,0.0,88.0,4.6,23.0,88.0,73.7,53.26
2016,4,9,11,45,4.0,138.0,4.7,23.5,141.5,119.2,89.16
2016,4,9,12,0,8.0,188.0,4.8,24.0,195.0,164.16,124.06
2016,4,9,12,15,11.0,229.0,4.85,24.0,239.0,199.91,151.64
2016,4,9,12,30,14.0,270.0,4.9,24.0,283.0,234.63,178.24
2016,4,9,12,45,36.5,350.5,4.95,24.5,384.5,313.32,237.79
2016,4,9,13,0,59.0,431.0,5.0,25.0,486.0,382.84,289.08
2016,4,9,13,15,249.0,406.5,5.0,25.0,631.0,452.0,341.03
2016,4,9,13,30,439.0,382.0,5.0,25.0,776.0,500.57,374.84
2016,4,9,13,45,626.0,278.5,5.05,25.5,827.0,474.37,350.94
2016,4,9,14,0,813.0,175.0,5.1,26.0,878.0,435.29,314.3
2016,4,9,14,15,804.0,172.5,5.1,25.5,849.5,378.85,266.56
2016,4,9,14,30,795.0,170.0,5.1,25.0,821.0,322.87,218.77
2016,4,9,14,45,531.0,264.0,5.15,25.0,691.0,272.72,186.15
2016,4,9,15,0,267.0,358.0,5.2,25.0,561.0,260.11,187.07
2016,4,9,15,15,314.0,325.0,5.2,25.0,550.5,221.6,158.91
2016,4,9,15,30,361.0,292.0,5.2,25.0,540.0,179.19,142.94
2016,4,9,15,45,529.5,219.5,5.2,25.0,553.5,134.65,106.83
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,95.32,74.55
2016,4,9,16,15,670.5,140.5,5.05,24.5,514.5,93.69,73.62
2016,4,9,16,30,643.0,134.0,4.9,24.0,462.0,91.91,72.55
2016,4,9,16,45,610.5,125.0,4.8,24.0,408.0,88.1,69.6
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,84.04,66.4
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.0,77.01,60.73
2016,4,9,17,30,476.0,97.0,4.1,23.0,242.0,71.06,55.85
2016,4,9,17,45,407.0,83.0,3.8,22.5,189.0,61.6,47.74
2016,4,9,18,0,338.0,69.0,3.5,22.0,136.0,51.88,39.11
2016,4,9,18,15,235.0,51.0,3.55,21.5,90.0,38.76,27.28
2016,4,9,18,30,132.0,33.0,3.6,21.0,44.0,25.69,14.26
2016,4,9,18,45,66.0,16.5,3.65,20.5,22.0,14.08,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,32.8,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,98.99,46.81
2016,4,10,6,45,172.0,44.0,4.05,16.5,69.5,222.2,178.6
2016,4,10,7,0,279.0,65.0,4.2,17.0,112.0,357.86,295.67
2016,4,10,7,15,359.5,79.5,4.5,17.5,164.5,450.58,374.64
2016,4,10,7,30,440.0,94.0,4.8,18.0,217.0,547.65,453.35
2016,4,10,7,45,220.0,73.0,5.15,18.5,134.5,322.54,269.29
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,43.03,30.49
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,66.41,49.85
2016,4,10,8,30,0.0,108.0,5.8,20.0,108.0,92.28,70.88
2016,4,10,8,45,0.0,109.5,5.95,21.0,109.5,92.88,70.8
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,93.76,70.97
2016,4,10,9,15,4.5,161.0,6.1,22.5,164.0,144.34,111.44
2016,4,10,9,30,9.0,211.0,6.1,23.0,217.0,195.57,151.64
2016,4,10,9,45,13.5,238.0,6.15,24.0,248.0,224.2,173.17
2016,4,10,10,0,18.0,265.0,6.2,25.0,279.0,252.39,194.02
2016,4,10,10,15,12.5,230.0,6.2,25.0,240.0,211.97,162.13
2016,4,10,10,30,7.0,195.0,6.2,25.0,201.0,173.7,131.93
2016,4,10,10,45,8.5,201.0,6.2,25.5,208.0,179.67,136.17
2016,4,10,11,0,10.0,207.0,6.2,26.0,215.0,185.5,140.26
2016,4,10,11,15,42.5,319.0,6.2,26.0,356.5,324.57,247.25
2016,4,10,11,30,75.0,431.0,6.2,26.0,498.0,450.15,341.03
2016,4,10,11,45,80.5,442.0,6.2,26.0,515.5,455.43,344.34
2016,4,10,12,0,86.0,453.0,6.2,26.0,533.0,459.54,347.08
2016,4,10,12,15,50.5,365.5,6.1,25.5,412.5,348.64,264.31
2016,4,10,12,30,15.0,278.0,6.0,25.0,292.0,241.95,183.28
2016,4,10,12,45,69.0,374.5,5.95,25.0,438.5,353.61,268.76
2016,4,10,13,0,123.0,471.0,5.9,25.0,585.0,449.75,340.13
2016,4,10,13,15,131.5,456.5,5.7,25.0,577.0,427.91,323.07
2016,4,10,13,30,140.0,442.0,5.5,25.0,569.0,405.71,305.84
2016,4,10,13,45,133.5,439.5,5.3,25.0,558.0,384.4,289.09
2016,4,10,14,0,127.0,437.0,5.1,25.0,547.0,363.61,272.71
2016,4,10,14,15,63.5,278.0,5.25,25.0,333.0,233.12,175.1
2016,4,10,14,30,0.0,119.0,5.4,25.0,119.0,98.48,72.56
2016,4,10,14,45,1.0,138.5,5.6,25.5,139.5,113.87,84.7
2016,4,10,15,0,2.0,158.0,5.8,26.0,160.0,128.53,96.16
2016,4,10,15,15,8.5,197.0,5.85,26.0,203.5,156.7,118.23
2016,4,10,15,30,15.0,236.0,5.9,26.0,247.0,180.92,143.97
2016,4,10,15,45,15.0,224.0,5.95,26.0,234.5,171.98,137.06
2016,4,10,16,0,15.0,212.0,6.0,26.0,222.0,162.89,130.05
2016,4,10,16,15,124.5,216.0,5.9,25.5,281.0,148.33,118.73
2016,4,10,16,30,234.0,220.0,5.8,25.0,340.0,151.45,121.99
2016,4,10,16,45,210.0,199.5,5.7,25.0,298.0,138.88,111.94
2016,4,10,17,0,186.0,179.0,5.6,25.0,256.0,125.88,101.44
2016,4,10,17,15,282.0,146.0,5.3,24.5,242.5,103.3,82.83
2016,4,10,17,30,378.0,113.0,5.0,24.0,229.0,81.16,64.26
2016,4,10,17,45,299.5,97.0,4.7,23.5,177.0,72.02,56.47
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,60.36,46.21
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,43.17,30.91
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,26.0,14.63
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,14.08,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.27,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,8.22,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,21.46,11.75
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,35.21,23.6
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,54.96,40.32
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,74.1,56.28
2016,4,11,7,45,27.5,118.5,4.8,22.0,129.5,151.4,120.72
2016,4,11,8,0,55.0,155.0,5.1,23.0,177.0,219.23,175.71
2016,4,11,8,15,106.5,184.5,5.1,23.5,235.0,320.0,256.34
2016,4,11,8,30,158.0,214.0,5.1,24.0,293.0,402.07,320.06
2016,4,11,8,45,206.5,236.0,5.1,24.5,350.5,471.42,372.39
2016,4,11,9,0,255.0,258.0,5.1,25.0,408.0,562.34,439.15
2016,4,11,9,15,184.0,285.5,4.95,25.5,398.5,495.98,384.69
2016,4,11,9,30,113.0,313.0,4.8,26.0,389.0,428.34,329.86
2016,4,11,9,45,150.5,337.5,4.7,26.5,445.5,506.46,386.96
2016,4,11,10,0,188.0,362.0,4.6,27.0,502.0,561.37,425.51
2016,4,11,10,15,248.5,371.0,4.35,27.5,566.5,639.12,479.73
2016,4,11,10,30,309.0,380.0,4.1,28.0,631.0,693.47,516.33
2016,4,11,10,45,575.5,265.0,3.9,28.5,753.0,833.64,616.88
2016,4,11,11,0,842.0,150.0,3.7,29.0,875.0,936.8,684.59
2016,4,11,11,15,849.0,151.5,3.45,29.5,898.0,915.8,666.38
2016,4,11,11,30,856.0,153.0,3.2,30.0,921.0,891.19,646.9
2016,4,11,11,45,869.0,148.5,3.0,30.5,938.5,852.88,618.89
2016,4,11,12,0,882.0,144.0,2.8,31.0,956.0,822.04,596.05
2016,4,11,12,15,884.0,144.0,2.65,31.0,962.0,783.27,568.9
2016,4,11,12,30,886.0,144.0,2.5,31.0,968.0,741.96,538.76
2016,4,11,12,45,892.5,140.0,2.45,31.0,967.0,698.22,507.05
2016,4,11,13,0,899.0,136.0,2.4,31.0,966.0,652.04,472.87
2016,4,11,13,15,570.5,296.5,2.35,31.0,821.0,545.77,394.5
2016,4,11,13,30,242.0,457.0,2.3,31.0,676.0,466.53,336.58
2016,4,11,13,45,237.5,446.5,2.3,31.5,657.5,434.81,312.78
2016,4,11,14,0,233.0,436.0,2.3,32.0,639.0,403.69,288.94
2016,4,11,14,15,559.0,279.0,2.25,32.0,744.5,369.92,256.12
2016,4,11,14,30,885.0,122.0,2.2,32.0,850.0,322.51,207.69
2016,4,11,14,45,876.5,120.0,2.2,32.0,814.0,263.95,159.84
2016,4,11,15,0,868.0,118.0,2.2,32.0,778.0,205.88,115.92
2016,4,11,15,15,855.5,115.0,2.15,31.5,735.5,137.8,73.05
2016,4,11,15,30,843.0,112.0,2.1,31.0,693.0,80.24,59.9
2016,4,11,15,45,832.5,106.5,2.05,31.0,646.0,77.31,57.76
2016,4,11,16,0,822.0,101.0,2.0,31.0,599.0,75.22,56.25
2016,4,11,16,15,799.5,97.0,1.85,30.5,545.5,73.76,55.37
2016,4,11,16,30,777.0,93.0,1.7,30.0,492.0,72.19,54.41
2016,4,11,16,45,750.0,87.0,1.55,30.0,436.0,68.96,51.96
2016,4,11,17,0,723.0,81.0,1.4,30.0,380.0,65.56,49.33
2016,4,11,17,15,677.5,75.0,1.2,29.0,322.5,56.62,42.22
2016,4,11,17,30,632.0,69.0,1.0,28.0,265.0,53.08,39.51
2016,4,11,17,45,563.5,61.0,0.8,27.5,208.5,47.72,35.01
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,42.27,30.23
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,33.11,22.07
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,23.77,12.85
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,17.0,55.11,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,34.0,166.39,105.16
2016,4,12,6,45,228.5,43.0,3.75,13.5,77.5,281.53,230.77
2016,4,12,7,0,332.0,61.0,3.8,14.0,121.0,395.59,330.95
2016,4,12,7,15,219.5,86.5,3.7,14.5,132.0,321.56,270.3
2016,4,12,7,30,107.0,112.0,3.6,15.0,143.0,238.9,199.28
2016,4,12,7,45,53.5,89.0,3.5,15.5,104.5,136.57,112.29
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,54.7,40.79
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,63.9,48.33
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,73.33,55.89
2016,4,12,8,45,0.0,99.0,3.6,17.5,99.0,83.07,63.61
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,92.79,71.23
2016,4,12,9,15,0.0,119.5,3.7,18.5,119.5,101.1,77.62
2016,4,12,9,30,0.0,129.0,3.7,19.0,129.0,109.39,83.94
2016,4,12,9,45,0.0,91.0,3.7,19.5,91.0,75.84,56.4
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,44.1,30.41
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,46.23,32.01
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,48.36,33.59
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,85.11,62.95
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,122.44,92.29
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,74.13,53.86
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,26.72,15.89
2016,4,12,11,45,0.0,59.5,3.5,22.5,59.5,49.78,34.31
2016,4,12,12,0,0.0,87.0,3.5,23.0,87.0,72.89,52.57
2016,4,12,12,15,0.0,63.5,3.5,23.0,63.5,53.18,36.88
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,33.46,21.17
2016,4,12,12,45,11.5,193.5,3.55,23.5,204.0,168.44,127.45
2016,4,12,13,0,23.0,347.0,3.6,24.0,368.0,297.8,225.53
2016,4,12,13,15,26.5,357.5,3.65,24.0,382.0,300.38,227.11
2016,4,12,13,30,30.0,368.0,3.7,24.0,396.0,303.67,229.56
2016,4,12,13,45,24.0,334.5,3.75,24.0,356.5,277.95,210.24
2016,4,12,14,0,18.0,301.0,3.8,24.0,317.0,247.02,186.99
2016,4,12,14,15,12.5,246.5,3.85,24.0,257.5,201.76,152.64
2016,4,12,14,30,7.0,192.0,3.9,24.0,198.0,157.3,118.61
2016,4,12,14,45,16.5,243.5,4.0,24.0,257.0,195.86,148.39
2016,4,12,15,0,26.0,295.0,4.1,24.0,316.0,229.53,174.17
2016,4,12,15,15,17.0,250.0,4.1,24.0,263.5,194.2,147.71
2016,4,12,15,30,8.0,205.0,4.1,24.0,211.0,160.23,127.76
2016,4,12,15,45,8.5,201.5,4.1,24.0,207.5,156.99,125.51
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,153.65,123.15
2016,4,12,16,15,4.5,124.0,4.05,23.5,127.0,100.75,79.72
2016,4,12,16,30,0.0,50.0,4.0,23.0,50.0,41.42,29.87
2016,4,12,16,45,0.0,75.5,3.95,22.5,75.5,62.65,48.3
2016,4,12,17,0,0.0,101.0,3.9,22.0,101.0,81.94,65.13
2016,4,12,17,15,0.0,85.0,3.75,21.5,85.0,69.42,54.67
2016,4,12,17,30,0.0,69.0,3.6,21.0,69.0,56.78,43.93
2016,4,12,17,45,0.0,53.5,3.45,20.5,53.5,44.29,33.12
2016,4,12,18,0,0.0,38.0,3.3,20.0,38.0,31.4,21.74
2016,4,12,18,15,0.0,25.0,3.5,19.5,25.0,20.61,12.08
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,9.86,2.28
2016,4,12,18,45,0.0,6.0,3.95,19.0,6.0,5.12,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
