Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,63.5,13.5,2.7,14.0,18.0,56.8,0.0
2016,4,13,6,30,127.0,27.0,2.8,14.0,36.0,173.69,116.46
2016,4,13,6,45,233.0,44.5,2.9,14.5,80.0,287.33,234.83
2016,4,13,7,0,339.0,62.0,3.0,15.0,124.0,403.04,335.18
2016,4,13,7,15,169.5,35.0,3.0,15.5,66.0,214.78,180.93
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,6.58,0.0
2016,4,13,7,45,0.0,29.5,3.0,16.5,29.5,24.34,15.12
2016,4,13,8,0,0.0,51.0,3.0,17.0,51.0,42.2,30.14
2016,4,13,8,15,0.0,35.0,2.95,17.0,35.0,28.93,18.83
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,15.69,7.59
2016,4,13,8,45,0.0,70.5,2.85,17.5,70.5,58.52,43.3
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,103.81,80.23
2016,4,13,9,15,0.0,120.5,2.75,18.0,120.5,101.99,78.43
2016,4,13,9,30,0.0,119.0,2.7,18.0,119.0,100.39,76.89
2016,4,13,9,45,0.0,114.5,2.65,18.5,114.5,96.28,73.2
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,92.31,69.67
2016,4,13,10,15,3.5,155.0,2.6,19.5,158.0,135.17,103.84
2016,4,13,10,30,7.0,200.0,2.6,20.0,206.0,178.13,137.41
2016,4,13,10,45,12.5,249.0,2.6,20.5,259.5,226.29,174.48
2016,4,13,11,0,18.0,298.0,2.6,21.0,313.0,273.75,210.29
2016,4,13,11,15,10.5,225.5,2.6,21.0,235.0,201.16,153.98
2016,4,13,11,30,3.0,153.0,2.6,21.0,157.0,131.45,99.38
2016,4,13,11,45,3.5,154.5,2.6,21.5,158.5,132.8,100.29
2016,4,13,12,0,4.0,156.0,2.6,22.0,160.0,134.07,101.04
2016,4,13,12,15,7.5,194.0,2.65,22.0,201.5,168.04,127.55
2016,4,13,12,30,11.0,232.0,2.7,22.0,243.0,201.12,153.09
2016,4,13,12,45,9.5,209.5,2.75,22.5,219.0,180.31,136.64
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,159.92,120.63
2016,4,13,13,15,5.0,165.5,2.8,23.0,170.5,139.88,105.09
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,120.34,89.88
2016,4,13,13,45,5.5,179.0,2.8,23.5,184.5,149.56,112.53
2016,4,13,14,0,9.0,214.0,2.8,24.0,223.0,177.44,133.83
2016,4,13,14,15,5.5,182.0,2.75,24.0,187.5,150.22,112.88
2016,4,13,14,30,2.0,150.0,2.7,24.0,152.0,123.53,92.34
2016,4,13,14,45,10.0,210.5,2.65,24.0,218.5,170.49,128.78
2016,4,13,15,0,18.0,271.0,2.6,24.0,285.0,212.3,160.83
2016,4,13,15,15,44.0,291.0,2.5,23.5,322.5,208.37,157.55
2016,4,13,15,30,70.0,311.0,2.4,23.0,360.0,210.61,168.82
2016,4,13,15,45,438.5,207.0,2.35,23.0,478.0,125.27,99.48
2016,4,13,16,0,807.0,103.0,2.3,23.0,596.0,76.15,58.92
2016,4,13,16,15,784.0,99.5,2.2,22.5,543.0,75.1,58.42
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,73.99,57.82
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,65.13,50.48
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,62.47,48.41
2016,4,13,17,15,654.0,79.0,1.8,21.5,320.5,59.19,45.84
2016,4,13,17,30,609.0,73.0,1.6,21.0,263.0,55.81,43.1
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,50.21,38.29
2016,4,13,18,0,472.0,56.0,1.2,20.0,152.0,44.5,33.16
2016,4,13,18,15,363.5,43.5,1.15,19.0,103.5,35.06,24.59
2016,4,13,18,30,255.0,31.0,1.1,18.0,55.0,25.4,15.02
2016,4,13,18,45,127.5,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.5,91.17,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,43.0,249.79,177.83
2016,4,14,6,45,346.0,38.5,2.75,13.5,91.0,371.87,305.14
2016,4,14,7,0,468.0,51.0,3.0,14.0,139.0,500.32,414.22
2016,4,14,7,15,234.0,72.5,3.0,14.5,116.5,311.05,261.8
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,87.38,68.64
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,87.99,69.02
2016,4,14,8,0,0.0,103.0,3.0,17.0,103.0,89.97,70.19
2016,4,14,8,15,0.0,110.0,3.0,17.5,110.0,95.19,74.12
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,100.7,78.21
2016,4,14,8,45,5.5,158.5,3.05,19.0,162.0,145.63,114.42
2016,4,14,9,0,11.0,200.0,3.1,20.0,207.0,190.81,149.88
2016,4,14,9,15,11.0,209.0,3.05,20.5,216.0,197.29,154.13
2016,4,14,9,30,11.0,218.0,3.0,21.0,225.0,203.95,158.57
2016,4,14,9,45,18.5,254.0,2.95,21.5,267.5,244.29,189.5
2016,4,14,10,0,26.0,290.0,2.9,22.0,310.0,303.37,234.06
2016,4,14,10,15,37.0,325.0,2.85,22.0,355.0,345.59,265.59
2016,4,14,10,30,48.0,360.0,2.8,22.0,400.0,386.27,295.57
2016,4,14,10,45,78.5,395.5,2.8,22.5,463.0,443.94,337.79
2016,4,14,11,0,109.0,431.0,2.8,23.0,526.0,498.61,376.82
2016,4,14,11,15,274.5,407.5,2.8,23.5,654.0,640.28,480.6
2016,4,14,11,30,440.0,384.0,2.8,24.0,782.0,751.34,558.51
2016,4,14,11,45,681.5,256.5,2.8,24.5,883.5,812.93,603.54
2016,4,14,12,0,923.0,129.0,2.8,25.0,985.0,843.37,624.94
2016,4,14,12,15,923.5,129.0,2.75,25.0,990.0,802.21,596.32
2016,4,14,12,30,924.0,129.0,2.7,25.0,995.0,758.53,564.48
2016,4,14,12,45,923.0,129.0,2.7,25.0,991.0,711.56,529.9
2016,4,14,13,0,922.0,129.0,2.7,25.0,987.0,662.62,493.04
2016,4,14,13,15,919.0,128.0,2.65,25.0,974.0,610.09,452.43
2016,4,14,13,30,916.0,127.0,2.6,25.0,961.0,556.22,409.68
2016,4,14,13,45,911.5,126.0,2.6,25.5,940.0,500.52,363.76
2016,4,14,14,0,907.0,125.0,2.6,26.0,919.0,444.01,316.08
2016,4,14,14,15,900.0,123.5,2.55,25.5,889.5,385.74,267.19
2016,4,14,14,30,893.0,122.0,2.5,25.0,860.0,327.38,217.55
2016,4,14,14,45,883.5,119.5,2.5,25.0,823.5,267.98,167.58
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,209.22,121.55
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,151.0,84.36
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,83.71,64.3
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.0,78.34,60.1
2016,4,14,16,0,815.0,105.0,2.5,25.0,603.0,77.56,59.65
2016,4,14,16,15,792.0,101.0,2.45,24.5,549.5,76.21,58.86
2016,4,14,16,30,769.0,97.0,2.4,24.0,496.0,74.77,57.99
2016,4,14,16,45,737.5,92.0,2.4,23.5,440.0,66.18,51.05
2016,4,14,17,0,706.0,87.0,2.4,23.0,384.0,63.91,49.43
2016,4,14,17,15,661.0,80.5,2.2,22.0,326.5,60.3,46.7
2016,4,14,17,30,616.0,74.0,2.0,21.0,269.0,56.58,43.77
2016,4,14,17,45,548.0,65.5,1.8,20.5,212.5,51.0,38.98
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,45.32,33.87
2016,4,14,18,15,372.0,44.5,1.6,19.0,106.5,35.89,25.32
2016,4,14,18,30,264.0,32.0,1.6,18.0,57.0,26.25,15.84
2016,4,14,18,45,132.0,16.0,1.6,17.5,28.5,12.51,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,71.22,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,210.53,153.57
2016,4,15,6,45,266.0,47.0,1.75,14.0,88.5,317.24,259.73
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,431.33,356.44
2016,4,15,7,15,184.5,80.0,2.05,15.5,115.0,279.79,233.16
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,89.41,70.03
2016,4,15,7,45,29.5,129.5,2.2,17.0,141.5,166.26,134.98
2016,4,15,8,0,59.0,163.0,2.3,18.0,187.0,231.73,188.23
2016,4,15,8,15,40.5,175.0,2.25,18.5,193.0,222.27,178.58
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,194.82,154.8
2016,4,15,8,45,44.5,223.5,2.2,19.5,249.5,273.46,217.02
2016,4,15,9,0,67.0,260.0,2.2,20.0,300.0,333.28,262.61
2016,4,15,9,15,57.0,275.0,2.2,20.5,311.0,334.16,261.21
2016,4,15,9,30,47.0,290.0,2.2,21.0,322.0,334.89,260.01
2016,4,15,9,45,444.0,209.0,2.25,21.5,543.5,699.25,538.3
2016,4,15,10,0,841.0,128.0,2.3,22.0,765.0,996.25,738.02
2016,4,15,10,15,851.5,130.5,2.35,22.5,802.5,994.28,731.26
2016,4,15,10,30,862.0,133.0,2.4,23.0,840.0,976.01,717.21
2016,4,15,10,45,873.0,132.5,2.45,23.5,871.0,964.14,707.67
2016,4,15,11,0,884.0,132.0,2.5,24.0,902.0,948.53,695.76
2016,4,15,11,15,889.5,133.0,2.55,24.5,924.0,925.65,679.24
2016,4,15,11,30,895.0,134.0,2.6,25.0,946.0,899.27,660.56
2016,4,15,11,45,893.0,137.5,2.7,25.5,958.0,865.49,637.38
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,828.85,612.24
2016,4,15,12,15,892.0,141.5,2.85,26.0,975.0,789.43,585.61
2016,4,15,12,30,893.0,142.0,2.9,26.0,980.0,747.54,555.5
2016,4,15,12,45,892.0,141.5,3.0,26.5,976.0,701.34,520.87
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,653.3,484.13
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.5,602.5,445.35
2016,4,15,13,30,885.0,140.0,3.3,27.0,947.0,550.43,404.39
2016,4,15,13,45,879.5,138.5,3.4,27.5,925.5,495.48,359.34
2016,4,15,14,0,874.0,137.0,3.5,28.0,904.0,439.91,312.68
2016,4,15,14,15,866.5,135.5,3.55,27.5,875.0,383.26,265.34
2016,4,15,14,30,859.0,134.0,3.6,27.0,846.0,326.61,217.34
2016,4,15,14,45,850.5,130.5,3.7,27.0,810.0,261.28,163.12
2016,4,15,15,0,842.0,127.0,3.8,27.0,774.0,202.92,117.38
2016,4,15,15,15,828.5,124.0,3.8,27.0,731.0,145.39,80.27
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,89.59,68.65
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,84.03,64.31
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,84.16,64.64
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,75.41,57.71
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,74.14,57.0
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.0,72.27,55.77
2016,4,15,17,0,654.0,97.0,3.9,25.0,373.0,70.32,54.45
2016,4,15,17,15,608.0,89.5,3.65,24.0,316.5,66.34,51.46
2016,4,15,17,30,562.0,82.0,3.4,23.0,260.0,62.21,48.24
2016,4,15,17,45,492.5,72.0,3.15,22.5,205.5,55.74,42.73
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,49.1,36.83
2016,4,15,18,15,321.5,48.0,2.85,21.5,103.0,36.82,25.83
2016,4,15,18,30,220.0,34.0,2.8,21.0,55.0,26.28,15.72
2016,4,15,18,45,110.0,17.0,2.8,20.5,27.5,13.24,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,36.52,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,117.15,84.25
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,217.13,176.18
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,318.91,263.75
2016,4,16,7,15,292.5,97.5,4.2,18.5,174.0,401.2,332.85
2016,4,16,7,30,358.0,116.0,4.4,19.0,225.0,506.06,416.75
2016,4,16,7,45,179.0,91.0,4.6,19.5,145.5,288.0,238.48
2016,4,16,8,0,0.0,66.0,4.8,20.0,66.0,54.7,40.02
2016,4,16,8,15,0.0,71.5,5.05,20.5,71.5,59.31,43.69
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,63.93,47.21
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,83.44,62.86
2016,4,16,9,0,0.0,122.0,5.8,22.0,122.0,103.7,78.91
2016,4,16,9,15,3.0,156.5,5.85,22.5,159.0,138.2,106.28
2016,4,16,9,30,6.0,191.0,5.9,23.0,196.0,172.74,133.26
2016,4,16,9,45,7.5,203.0,6.0,23.5,209.5,184.27,141.76
2016,4,16,10,0,9.0,215.0,6.1,24.0,223.0,195.7,150.15
2016,4,16,10,15,4.5,176.5,6.1,24.0,180.5,155.28,118.02
2016,4,16,10,30,0.0,138.0,6.1,24.0,138.0,116.6,87.24
2016,4,16,10,45,5.5,182.5,6.15,24.5,187.5,160.47,121.55
2016,4,16,11,0,11.0,227.0,6.2,25.0,237.0,203.98,155.03
2016,4,16,11,15,5.5,175.5,6.2,25.5,180.5,153.35,115.16
2016,4,16,11,30,0.0,124.0,6.2,26.0,124.0,104.23,76.46
2016,4,16,11,45,5.0,164.0,6.25,26.5,169.0,142.11,105.88
2016,4,16,12,0,10.0,204.0,6.3,27.0,214.0,179.29,134.33
2016,4,16,12,15,10.0,203.5,6.25,27.0,213.0,177.87,133.13
2016,4,16,12,30,10.0,203.0,6.2,27.0,212.0,176.41,131.95
2016,4,16,12,45,8.0,187.5,6.2,27.0,195.0,161.26,120.24
2016,4,16,13,0,6.0,172.0,6.2,27.0,178.0,146.47,108.82
2016,4,16,13,15,12.5,246.5,6.2,26.5,258.5,209.32,157.42
2016,4,16,13,30,19.0,321.0,6.2,26.0,339.0,268.88,203.04
2016,4,16,13,45,14.0,262.0,6.25,26.0,275.0,218.45,164.63
2016,4,16,14,0,9.0,203.0,6.3,26.0,211.0,168.94,126.73
2016,4,16,14,15,14.0,249.0,6.3,26.0,261.0,204.27,153.98
2016,4,16,14,30,19.0,295.0,6.3,26.0,311.0,236.68,178.75
2016,4,16,14,45,15.0,265.0,6.3,26.0,277.5,211.16,159.42
2016,4,16,15,0,11.0,235.0,6.3,26.0,244.0,186.47,140.8
2016,4,16,15,15,11.5,231.5,6.2,25.5,240.5,181.48,137.58
2016,4,16,15,30,12.0,228.0,6.1,25.0,237.0,176.16,140.55
2016,4,16,15,45,6.0,187.5,6.1,25.0,192.0,147.5,117.41
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,118.08,93.44
2016,4,16,16,15,19.5,177.5,5.9,24.5,187.5,139.09,111.46
2016,4,16,16,30,39.0,208.0,5.7,24.0,228.0,149.22,120.51
2016,4,16,16,45,79.0,193.0,5.55,23.5,228.5,139.53,113.05
2016,4,16,17,0,119.0,178.0,5.4,23.0,229.0,124.86,101.29
2016,4,16,17,15,104.0,154.0,5.2,22.5,194.0,109.73,88.93
2016,4,16,17,30,89.0,130.0,5.0,22.0,159.0,96.64,78.08
2016,4,16,17,45,187.5,104.5,4.85,22.0,149.0,76.09,60.37
2016,4,16,18,0,286.0,79.0,4.7,22.0,139.0,58.57,44.99
2016,4,16,18,15,201.0,58.5,4.65,21.5,94.5,44.64,32.51
2016,4,16,18,30,116.0,38.0,4.6,21.0,50.0,29.38,18.35
2016,4,16,18,45,58.0,19.0,4.6,21.0,25.0,15.0,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,8.54,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,16.5,6.94
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,51.92,37.32
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,87.94,68.11
2016,4,17,7,15,47.5,96.5,3.65,20.5,110.0,151.93,122.46
2016,4,17,7,30,79.0,120.0,3.8,21.0,144.0,205.5,167.22
2016,4,17,7,45,67.0,142.5,4.0,21.5,166.0,218.14,176.23
2016,4,17,8,0,55.0,165.0,4.2,22.0,188.0,229.58,183.99
2016,4,17,8,15,53.0,194.0,4.35,22.0,218.5,258.25,205.97
2016,4,17,8,30,51.0,223.0,4.5,22.0,249.0,285.82,226.74
2016,4,17,8,45,40.0,236.0,4.7,22.5,258.0,283.52,223.24
2016,4,17,9,0,29.0,249.0,4.9,23.0,267.0,259.59,203.02
2016,4,17,9,15,35.0,267.5,4.95,23.0,291.0,302.78,236.16
2016,4,17,9,30,41.0,286.0,5.0,23.0,315.0,323.83,251.83
2016,4,17,9,45,131.5,327.0,5.05,23.5,426.5,474.65,367.95
2016,4,17,10,0,222.0,368.0,5.1,24.0,538.0,600.77,461.4
2016,4,17,10,15,203.5,389.5,5.05,24.0,551.0,595.03,454.75
2016,4,17,10,30,185.0,411.0,5.0,24.0,564.0,588.2,447.96
2016,4,17,10,45,118.0,402.5,5.0,24.5,501.5,504.77,383.58
2016,4,17,11,0,51.0,394.0,5.0,25.0,439.0,408.98,309.88
2016,4,17,11,15,52.0,403.0,4.95,25.0,450.0,411.31,311.41
2016,4,17,11,30,53.0,412.0,4.9,25.0,461.0,413.1,312.3
2016,4,17,11,45,35.0,357.5,4.85,25.0,390.0,341.97,258.75
2016,4,17,12,0,17.0,303.0,4.8,25.0,319.0,268.58,203.09
2016,4,17,12,15,125.0,393.0,4.7,24.5,511.0,432.75,328.59
2016,4,17,12,30,233.0,483.0,4.6,24.0,703.0,567.54,427.66
2016,4,17,12,45,138.5,449.5,4.55,24.0,580.5,459.03,346.32
2016,4,17,13,0,44.0,416.0,4.5,24.0,458.0,362.16,273.53
2016,4,17,13,15,26.5,307.5,4.5,24.0,332.5,262.16,198.56
2016,4,17,13,30,9.0,199.0,4.5,24.0,207.0,168.16,126.68
2016,4,17,13,45,4.5,116.5,4.5,24.0,120.5,98.82,72.76
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,28.37,17.06
2016,4,17,14,15,3.5,111.5,4.5,23.5,114.5,93.72,69.1
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,155.12,117.53
2016,4,17,14,45,20.5,251.5,4.55,23.0,268.0,202.75,154.23
2016,4,17,15,0,34.0,314.0,4.6,23.0,341.0,228.79,173.97
2016,4,17,15,15,17.0,223.0,4.7,23.0,236.5,176.17,134.25
2016,4,17,15,30,0.0,132.0,4.8,23.0,132.0,107.69,81.09
2016,4,17,15,45,0.0,78.0,4.95,23.0,78.0,64.89,49.3
2016,4,17,16,0,0.0,24.0,5.1,23.0,24.0,19.87,11.3
2016,4,17,16,15,0.0,17.0,5.05,22.5,17.0,14.06,6.41
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.26,1.47
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,7.84,1.13
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.42,0.79
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.17,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.93,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.7,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.82,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.46,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.29,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,4.52,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,39.0,3.6,18.5,39.0,32.25,21.45
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,58.92,43.45
2016,4,18,8,45,0.0,101.0,3.6,19.5,101.0,84.77,64.41
2016,4,18,9,0,0.0,131.0,3.6,20.0,131.0,111.99,86.13
2016,4,18,9,15,2.0,157.5,3.7,20.5,159.5,138.03,106.68
2016,4,18,9,30,4.0,184.0,3.8,21.0,188.0,163.97,126.87
2016,4,18,9,45,224.5,243.0,3.9,21.5,415.5,495.51,389.29
2016,4,18,10,0,445.0,302.0,4.0,22.0,643.0,790.22,603.92
2016,4,18,10,15,258.5,345.0,3.75,22.0,545.0,621.3,474.82
2016,4,18,10,30,72.0,388.0,3.5,22.0,447.0,437.29,333.89
2016,4,18,10,45,456.0,269.5,3.3,22.5,667.5,724.12,551.64
2016,4,18,11,0,840.0,151.0,3.1,23.0,888.0,940.12,699.59
2016,4,18,11,15,427.0,211.5,3.05,23.0,586.5,608.53,463.53
2016,4,18,11,30,14.0,272.0,3.0,23.0,285.0,243.32,184.14
2016,4,18,11,45,12.5,251.5,2.95,23.0,263.5,222.86,169.25
2016,4,18,12,0,11.0,231.0,2.9,23.0,242.0,202.9,153.86
2016,4,18,12,15,29.5,329.5,2.9,23.0,357.5,302.28,229.61
2016,4,18,12,30,48.0,428.0,2.9,23.0,473.0,390.93,295.14
2016,4,18,12,45,450.5,293.0,2.95,23.0,716.0,541.88,411.26
2016,4,18,13,0,853.0,158.0,3.0,23.0,959.0,647.74,488.08
2016,4,18,13,15,438.5,254.0,2.95,23.0,666.0,443.46,335.11
2016,4,18,13,30,24.0,350.0,2.9,23.0,373.0,293.69,221.88
2016,4,18,13,45,25.5,341.0,2.85,23.0,364.5,275.9,208.89
2016,4,18,14,0,27.0,332.0,2.8,23.0,356.0,264.4,200.19
2016,4,18,14,15,98.5,374.5,2.65,23.0,457.5,310.19,232.93
2016,4,18,14,30,170.0,417.0,2.5,23.0,559.0,331.68,245.8
2016,4,18,14,45,85.0,271.0,2.35,23.0,342.0,209.91,156.07
2016,4,18,15,0,0.0,125.0,2.2,23.0,125.0,102.92,76.69
2016,4,18,15,15,0.0,79.5,2.05,22.5,79.5,66.24,47.89
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,28.23,17.38
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,80.63,62.8
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,127.47,102.09
2016,4,18,16,15,47.0,194.5,1.6,22.0,219.5,142.88,115.13
2016,4,18,16,30,94.0,229.0,1.5,22.0,279.0,161.65,131.04
2016,4,18,16,45,47.0,117.5,1.45,22.0,142.5,92.24,73.34
2016,4,18,17,0,0.0,6.0,1.4,22.0,6.0,4.94,0.0
2016,4,18,17,15,0.0,5.0,1.25,21.5,5.0,4.11,0.0
2016,4,18,17,30,0.0,4.0,1.1,21.0,4.0,3.29,0.0
2016,4,18,17,45,0.0,3.0,1.0,21.0,3.0,2.46,0.0
2016,4,18,18,0,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2016,4,18,18,15,0.0,1.5,0.85,20.5,1.5,1.23,0.0
2016,4,18,18,30,0.0,1.0,0.8,20.0,1.0,0.82,0.0
2016,4,18,18,45,0.0,0.5,0.75,20.0,0.5,0.41,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,79.23,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,163.84,125.28
2016,4,19,6,45,202.0,56.5,1.85,17.5,92.0,262.79,214.21
2016,4,19,7,0,290.0,77.0,2.1,18.0,137.0,384.72,315.92
2016,4,19,7,15,145.0,64.5,2.05,18.5,94.5,220.46,182.22
2016,4,19,7,30,0.0,52.0,2.0,19.0,52.0,43.02,30.58
2016,4,19,7,45,0.0,59.5,2.0,19.5,59.5,49.27,35.8
2016,4,19,8,0,0.0,67.0,2.0,20.0,67.0,55.54,40.8
2016,4,19,8,15,5.0,121.5,1.95,20.0,124.0,111.05,86.5
2016,4,19,8,30,10.0,176.0,1.9,20.0,181.0,170.09,133.92
2016,4,19,8,45,17.0,203.0,1.85,20.5,213.5,202.17,158.73
2016,4,19,9,0,24.0,230.0,1.8,21.0,246.0,233.96,182.89
2016,4,19,9,15,27.0,252.0,1.75,21.5,270.5,276.55,214.7
2016,4,19,9,30,30.0,274.0,1.7,22.0,295.0,298.95,230.53
2016,4,19,9,45,52.5,314.5,1.7,22.5,354.0,360.39,276.2
2016,4,19,10,0,75.0,355.0,1.7,23.0,413.0,420.17,319.28
2016,4,19,10,15,130.5,384.5,1.7,23.0,490.5,518.05,390.35
2016,4,19,10,30,186.0,414.0,1.7,23.0,568.0,592.02,442.46
2016,4,19,10,45,104.5,372.5,1.7,23.5,460.0,461.93,346.38
2016,4,19,11,0,23.0,331.0,1.7,24.0,352.0,307.87,231.43
2016,4,19,11,15,76.5,398.5,1.7,24.0,469.0,428.66,321.57
2016,4,19,11,30,130.0,466.0,1.7,24.0,586.0,540.27,400.64
2016,4,19,11,45,90.0,446.5,1.75,24.5,530.5,466.63,346.13
2016,4,19,12,0,50.0,427.0,1.8,25.0,475.0,408.12,303.01
2016,4,19,12,15,57.0,439.0,1.8,25.0,493.5,415.22,308.31
2016,4,19,12,30,64.0,451.0,1.8,25.0,512.0,420.92,312.23
2016,4,19,12,45,37.5,336.0,1.8,25.0,371.5,302.07,225.62
2016,4,19,13,0,11.0,221.0,1.8,25.0,231.0,189.47,141.58
2016,4,19,13,15,32.0,321.0,1.8,25.0,350.5,275.55,206.65
2016,4,19,13,30,53.0,421.0,1.8,25.0,470.0,353.58,263.49
2016,4,19,13,45,167.5,427.0,1.8,25.0,576.5,392.14,290.22
2016,4,19,14,0,282.0,433.0,1.8,25.0,683.0,412.96,302.31
2016,4,19,14,15,316.0,408.0,1.85,24.5,679.5,382.86,278.32
2016,4,19,14,30,350.0,383.0,1.9,24.0,676.0,349.63,251.38
2016,4,19,14,45,213.0,371.5,1.95,24.0,547.5,296.92,215.71
2016,4,19,15,0,76.0,360.0,2.0,24.0,419.0,261.77,195.11
2016,4,19,15,15,50.5,313.5,2.05,24.0,352.0,222.6,167.36
2016,4,19,15,30,25.0,267.0,2.1,24.0,285.0,202.2,153.86
2016,4,19,15,45,19.5,240.0,2.15,24.0,253.5,182.9,146.03
2016,4,19,16,0,14.0,213.0,2.2,24.0,222.0,164.01,131.14
2016,4,19,16,15,7.0,182.5,2.2,23.5,187.0,142.39,114.09
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,120.3,96.38
2016,4,19,16,45,24.0,161.0,2.2,23.0,171.5,120.17,96.66
2016,4,19,17,0,48.0,170.0,2.2,23.0,191.0,124.25,100.46
2016,4,19,17,15,40.0,146.5,1.95,22.5,162.5,108.41,87.56
2016,4,19,17,30,32.0,123.0,1.7,22.0,134.0,92.22,74.13
2016,4,19,17,45,172.0,101.0,1.5,22.0,140.5,73.76,58.32
2016,4,19,18,0,312.0,79.0,1.3,22.0,147.0,58.63,45.08
2016,4,19,18,15,227.5,59.5,1.25,21.5,101.5,44.77,32.73
2016,4,19,18,30,143.0,40.0,1.2,21.0,56.0,30.96,19.97
2016,4,19,18,45,71.5,20.0,1.15,20.5,28.0,15.82,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.82,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.64,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,2.87,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.11,0.0
2016,4,20,7,45,71.5,91.0,0.65,19.5,121.5,170.14,138.46
2016,4,20,8,0,143.0,177.0,0.6,20.0,238.0,347.86,277.82
2016,4,20,8,15,162.0,203.0,0.6,20.0,280.5,394.96,311.21
2016,4,20,8,30,181.0,229.0,0.6,20.0,323.0,441.36,344.32
2016,4,20,8,45,340.0,218.5,0.65,20.5,418.5,603.63,463.28
2016,4,20,9,0,499.0,208.0,0.7,21.0,514.0,771.15,577.35
2016,4,20,9,15,403.0,259.5,0.75,21.5,520.0,706.98,527.27
2016,4,20,9,30,307.0,311.0,0.8,22.0,526.0,662.26,492.56
2016,4,20,9,45,380.0,306.0,0.9,22.5,588.5,721.09,533.6
2016,4,20,10,0,453.0,301.0,1.0,23.0,651.0,797.59,583.83
2016,4,20,10,15,402.5,340.5,1.05,23.0,662.0,757.62,554.51
2016,4,20,10,30,352.0,380.0,1.1,23.0,673.0,735.17,537.71
2016,4,20,10,45,558.5,289.0,1.15,23.5,773.0,840.49,611.24
2016,4,20,11,0,765.0,198.0,1.2,24.0,873.0,925.3,666.47
2016,4,20,11,15,771.0,199.5,1.2,24.0,894.0,895.91,645.99
2016,4,20,11,30,777.0,201.0,1.2,24.0,915.0,871.61,630.22
2016,4,20,11,45,818.0,176.0,1.2,24.0,937.0,849.93,616.12
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,814.15,592.8
2016,4,20,12,15,860.0,151.5,1.2,24.0,964.0,775.78,567.24
2016,4,20,12,30,861.0,152.0,1.2,24.0,969.0,735.08,538.73
2016,4,20,12,45,859.5,152.0,1.2,24.0,964.5,690.28,506.77
2016,4,20,13,0,858.0,152.0,1.2,24.0,960.0,643.83,472.84
2016,4,20,13,15,855.0,151.5,1.15,24.0,947.5,594.71,435.7
2016,4,20,13,30,852.0,151.0,1.1,24.0,935.0,544.44,396.7
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,491.51,354.94
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,434.93,309.26
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,378.33,262.4
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,321.98,215.02
2016,4,20,14,45,829.0,133.5,1.1,24.0,803.0,263.31,165.95
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,204.29,119.12
2016,4,20,15,15,817.5,121.0,1.15,24.0,727.5,147.73,81.69
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,92.91,60.1
2016,4,20,15,45,552.5,193.5,1.3,24.0,570.5,119.03,93.9
2016,4,20,16,0,301.0,269.0,1.4,24.0,456.0,169.0,135.08
2016,4,20,16,15,509.5,186.5,1.45,23.5,470.5,119.44,94.92
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,71.7,55.51
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,69.79,54.17
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,67.78,52.68
2016,4,20,17,15,606.5,87.5,1.45,22.5,320.0,64.47,50.14
2016,4,20,17,30,562.0,81.0,1.3,22.0,265.0,61.06,47.43
2016,4,20,17,45,495.5,72.0,1.2,22.0,211.0,55.39,42.53
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,49.58,37.33
2016,4,20,18,15,333.0,49.5,1.1,21.5,109.5,37.91,26.92
2016,4,20,18,30,237.0,36.0,1.1,21.0,62.0,27.79,17.44
2016,4,20,18,45,118.5,18.0,1.1,20.5,31.0,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.64,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.28,0.0
2016,4,21,6,45,0.0,8.5,0.55,18.5,8.5,6.98,0.18
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,10.68,3.38
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,14.81,6.91
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,18.95,10.38
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,14.01,6.15
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,9.07,1.95
2016,4,21,8,15,0.0,24.0,0.8,21.0,24.0,19.82,10.9
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,30.62,19.79
2016,4,21,8,45,0.0,47.0,0.85,21.5,47.0,38.95,26.49
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,47.31,33.13
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,65.31,47.56
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,83.57,62.03
2016,4,21,9,45,19.5,211.5,0.95,22.5,227.0,218.31,167.81
2016,4,21,10,0,39.0,323.0,1.0,23.0,354.0,349.74,265.36
2016,4,21,10,15,204.0,349.5,1.0,23.0,519.0,553.04,414.75
2016,4,21,10,30,369.0,376.0,1.0,23.0,684.0,747.5,547.49
2016,4,21,10,45,596.5,268.0,1.05,23.5,786.5,859.8,623.16
2016,4,21,11,0,824.0,160.0,1.1,24.0,889.0,935.65,671.14
2016,4,21,11,15,830.0,161.0,1.15,24.0,910.5,913.36,656.16
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,887.62,640.23
2016,4,21,11,45,854.0,153.0,1.3,24.5,949.0,849.15,615.48
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,819.16,596.11
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,780.46,571.5
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,739.4,543.46
2016,4,21,12,45,872.0,145.5,1.7,25.0,971.0,694.24,511.73
2016,4,21,13,0,870.0,146.0,1.8,25.0,967.0,647.41,477.8
2016,4,21,13,15,867.0,145.5,1.85,25.0,954.5,597.85,440.54
2016,4,21,13,30,864.0,145.0,1.9,25.0,942.0,547.1,401.2
2016,4,21,13,45,854.0,146.5,2.0,25.0,920.0,493.48,358.67
2016,4,21,14,0,844.0,148.0,2.1,25.0,898.0,436.76,312.56
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.5,380.14,265.18
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,323.78,217.32
2016,4,21,14,45,818.5,141.0,2.25,25.0,803.5,266.91,169.61
2016,4,21,15,0,809.0,138.0,2.3,25.0,768.0,210.92,125.26
2016,4,21,15,15,794.5,134.5,2.3,24.5,725.0,155.21,88.22
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,101.41,66.42
2016,4,21,15,45,764.5,126.0,2.3,24.0,635.0,87.8,68.15
2016,4,21,16,0,749.0,121.0,2.3,24.0,588.0,86.6,67.38
2016,4,21,16,15,512.0,172.0,2.2,23.5,479.0,110.76,87.95
2016,4,21,16,30,275.0,223.0,2.1,23.0,370.0,146.4,118.11
2016,4,21,16,45,142.0,186.0,2.05,23.0,261.5,130.94,105.59
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,115.96,93.42
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,100.57,80.89
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,85.05,68.0
2016,4,21,17,45,0.0,86.0,1.7,22.0,86.0,68.4,53.73
2016,4,21,18,0,0.0,64.0,1.6,22.0,64.0,51.57,39.04
2016,4,21,18,15,0.0,44.5,1.55,21.5,44.5,36.33,25.58
2016,4,21,18,30,0.0,25.0,1.5,21.0,25.0,20.64,11.56
2016,4,21,18,45,0.0,12.5,1.5,20.5,12.5,10.29,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,34.0,176.48,43.55
2016,4,22,6,30,337.0,32.0,2.1,14.0,68.0,348.92,278.65
2016,4,22,6,45,439.0,42.5,2.4,15.0,119.0,455.92,373.5
2016,4,22,7,0,541.0,53.0,2.7,16.0,170.0,569.81,466.41
2016,4,22,7,15,604.5,60.0,2.6,16.5,227.0,650.22,528.18
2016,4,22,7,30,668.0,67.0,2.5,17.0,284.0,732.4,587.59
2016,4,22,7,45,709.0,73.0,2.45,18.0,342.5,787.39,623.2
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,847.9,661.1
2016,4,22,8,15,779.5,83.5,2.35,19.5,458.0,893.82,688.53
2016,4,22,8,30,809.0,88.0,2.3,20.0,515.0,937.44,713.69
2016,4,22,8,45,830.0,91.5,2.25,21.0,569.0,968.63,728.52
2016,4,22,9,0,851.0,95.0,2.2,22.0,623.0,996.7,741.06
2016,4,22,9,15,867.0,98.0,2.25,22.5,672.5,1003.75,742.32
2016,4,22,9,30,883.0,101.0,2.3,23.0,722.0,1019.16,749.41
2016,4,22,9,45,894.0,104.0,2.4,23.5,765.5,1025.81,751.41
2016,4,22,10,0,905.0,107.0,2.5,24.0,809.0,1028.62,751.16
2016,4,22,10,15,913.5,109.0,2.55,24.0,846.0,1023.96,747.22
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,1015.41,741.01
2016,4,22,10,45,927.5,113.0,2.65,24.5,912.5,1000.08,729.17
2016,4,22,11,0,933.0,115.0,2.7,25.0,942.0,980.96,715.06
2016,4,22,11,15,937.0,115.5,2.7,25.0,963.5,955.32,697.81
2016,4,22,11,30,941.0,116.0,2.7,25.0,985.0,926.18,678.36
2016,4,22,11,45,944.0,116.5,2.75,25.0,998.5,892.83,656.52
2016,4,22,12,0,947.0,117.0,2.8,25.0,1012.0,856.32,632.49
2016,4,22,12,15,947.5,117.0,2.8,25.0,1016.0,814.56,604.44
2016,4,22,12,30,948.0,117.0,2.8,25.0,1020.0,770.27,573.22
2016,4,22,12,45,946.0,117.5,2.8,25.5,1015.0,722.41,537.02
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,672.67,498.75
2016,4,22,13,15,941.0,117.0,2.75,26.0,997.0,619.58,457.97
2016,4,22,13,30,938.0,116.0,2.7,26.0,984.0,565.15,415.06
2016,4,22,13,45,932.5,115.5,2.7,26.0,962.0,508.75,369.59
2016,4,22,14,0,927.0,115.0,2.7,26.0,940.0,451.64,322.22
2016,4,22,14,15,920.0,113.5,2.65,26.0,910.0,392.85,272.4
2016,4,22,14,30,913.0,112.0,2.6,26.0,880.0,333.96,221.91
2016,4,22,14,45,902.5,110.5,2.6,26.0,842.5,274.41,171.68
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,215.61,124.98
2016,4,22,15,15,879.5,107.0,2.5,25.5,761.5,157.28,86.19
2016,4,22,15,30,867.0,105.0,2.4,25.0,718.0,100.34,63.5
2016,4,22,15,45,850.5,102.0,2.35,25.0,669.0,74.02,56.43
2016,4,22,16,0,834.0,99.0,2.3,25.0,620.0,73.4,56.12
2016,4,22,16,15,811.5,95.0,2.15,24.5,566.5,71.91,55.18
2016,4,22,16,30,789.0,91.0,2.0,24.0,513.0,70.29,54.15
2016,4,22,16,45,759.5,86.5,1.85,24.0,456.5,68.1,52.51
2016,4,22,17,0,730.0,82.0,1.7,24.0,400.0,65.81,50.77
2016,4,22,17,15,688.0,76.5,1.5,23.5,342.5,57.28,43.77
2016,4,22,17,30,646.0,71.0,1.3,23.0,285.0,54.16,41.3
2016,4,22,17,45,584.5,63.5,1.15,22.5,228.5,49.27,37.18
2016,4,22,18,0,523.0,56.0,1.0,22.0,172.0,44.28,32.79
2016,4,22,18,15,422.5,45.0,1.0,21.0,121.5,36.07,25.45
2016,4,22,18,30,322.0,34.0,1.0,20.0,71.0,27.69,17.58
2016,4,22,18,45,161.0,17.0,1.05,19.0,35.5,13.67,0.83
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
