Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,73.03,0.0
2016,5,3,6,15,227.5,29.0,1.85,10.5,56.0,251.47,193.2
2016,5,3,6,30,368.0,44.0,2.0,11.0,96.0,390.61,323.44
2016,5,3,6,45,463.5,53.0,2.15,12.0,149.0,494.02,410.64
2016,5,3,7,0,559.0,62.0,2.3,13.0,202.0,602.48,496.95
2016,5,3,7,15,616.0,69.0,2.45,13.5,259.0,678.26,554.76
2016,5,3,7,30,673.0,76.0,2.6,14.0,316.0,755.14,610.88
2016,5,3,7,45,714.5,81.0,2.8,15.0,374.0,815.11,651.53
2016,5,3,8,0,756.0,86.0,3.0,16.0,432.0,868.63,686.28
2016,5,3,8,15,783.5,90.0,3.05,16.5,488.5,911.82,713.08
2016,5,3,8,30,811.0,94.0,3.1,17.0,545.0,952.62,737.75
2016,5,3,8,45,831.0,97.5,3.15,17.5,598.0,982.51,754.56
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,1009.25,769.2
2016,5,3,9,15,866.0,103.5,3.2,18.5,699.5,1013.98,768.53
2016,5,3,9,30,881.0,106.0,3.2,19.0,748.0,1027.49,774.15
2016,5,3,9,45,891.5,109.0,3.2,19.5,790.5,1033.33,774.68
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,1035.37,772.94
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,1029.99,767.96
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,1020.78,760.69
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,1004.9,747.74
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,985.28,732.55
2016,5,3,11,15,933.0,120.0,3.2,21.0,982.5,960.16,715.25
2016,5,3,11,30,937.0,121.0,3.2,21.0,1003.0,931.57,695.71
2016,5,3,11,45,940.5,120.5,3.2,21.5,1016.0,897.92,671.47
2016,5,3,12,0,944.0,120.0,3.2,22.0,1029.0,861.2,645.22
2016,5,3,12,15,944.5,120.5,3.2,22.0,1033.0,820.16,617.2
2016,5,3,12,30,945.0,121.0,3.2,22.0,1037.0,776.69,586.27
2016,5,3,12,45,944.0,120.5,3.2,22.5,1032.0,729.28,549.92
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,680.06,511.57
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,628.05,471.25
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,574.72,428.8
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,518.99,382.57
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,462.52,334.65
2016,5,3,14,15,920.5,115.5,3.15,24.0,926.5,404.67,285.22
2016,5,3,14,30,914.0,114.0,3.1,24.0,897.0,346.68,234.96
2016,5,3,14,45,904.5,112.5,3.1,24.0,860.0,288.06,184.67
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,230.08,137.17
2016,5,3,15,15,883.5,108.5,3.1,23.5,780.0,172.11,95.92
2016,5,3,15,30,872.0,106.0,3.1,23.0,737.0,115.45,67.96
2016,5,3,15,45,856.5,103.0,3.1,23.0,688.5,84.91,65.94
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,73.55,56.65
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,72.48,56.07
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,71.3,55.39
2016,5,3,16,45,771.5,88.5,2.8,22.0,478.0,69.18,53.8
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,66.94,52.1
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,58.74,45.44
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,56.06,43.45
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,51.61,39.72
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,47.08,35.76
2016,5,3,18,15,458.5,50.0,1.45,18.0,143.0,39.82,29.26
2016,5,3,18,30,370.0,40.0,1.4,17.0,91.0,32.43,22.36
2016,5,3,18,45,226.0,26.0,1.35,16.5,52.5,21.18,10.86
2016,5,3,19,0,82.0,12.0,1.3,16.0,14.0,10.24,0.0
2016,5,3,19,15,41.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,66.08,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,55.5,239.42,184.15
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,372.48,307.03
2016,5,4,6,45,433.5,56.5,3.05,15.0,147.5,473.78,392.7
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,579.95,478.01
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,657.15,536.79
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,735.47,593.65
2016,5,4,7,45,683.0,88.5,3.45,18.0,371.0,795.9,633.99
2016,5,4,8,0,725.0,94.0,3.5,19.0,429.0,855.52,672.3
2016,5,4,8,15,754.0,99.0,3.55,19.5,485.0,894.1,695.84
2016,5,4,8,30,783.0,104.0,3.6,20.0,541.0,937.2,722.24
2016,5,4,8,45,805.0,107.5,3.7,21.0,594.0,968.78,739.16
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,997.28,753.87
2016,5,4,9,15,843.0,114.5,3.8,22.5,695.5,1016.34,762.92
2016,5,4,9,30,859.0,118.0,3.8,23.0,744.0,1031.83,769.71
2016,5,4,9,45,870.5,121.0,3.85,23.5,787.0,1025.45,762.43
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,1028.34,761.71
2016,5,4,10,15,891.5,126.0,3.9,24.5,866.5,1024.38,756.23
2016,5,4,10,30,901.0,128.0,3.9,25.0,903.0,1016.62,748.47
2016,5,4,10,45,907.5,129.5,3.9,25.5,932.0,1001.66,736.19
2016,5,4,11,0,914.0,131.0,3.9,26.0,961.0,982.99,721.69
2016,5,4,11,15,918.5,132.0,3.85,26.0,982.0,958.39,704.55
2016,5,4,11,30,923.0,133.0,3.8,26.0,1003.0,930.33,685.22
2016,5,4,11,45,929.5,131.0,3.8,26.0,1017.0,898.07,663.41
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,862.66,639.45
2016,5,4,12,15,937.0,129.0,3.8,26.0,1035.5,821.7,611.64
2016,5,4,12,30,938.0,129.0,3.8,26.0,1040.0,778.34,580.82
2016,5,4,12,45,937.5,128.5,3.8,26.5,1035.5,731.46,545.11
2016,5,4,13,0,937.0,128.0,3.8,27.0,1031.0,682.76,507.44
2016,5,4,13,15,934.5,127.5,3.8,27.0,1017.5,631.26,467.87
2016,5,4,13,30,932.0,127.0,3.8,27.0,1004.0,578.42,426.21
2016,5,4,13,45,928.0,125.5,3.8,27.0,982.5,523.04,381.48
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,466.84,334.87
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.0,409.14,285.99
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,351.31,236.32
2016,5,4,14,45,902.5,118.5,3.7,27.0,866.5,292.46,186.28
2016,5,4,15,0,894.0,116.0,3.7,27.0,830.0,234.16,138.87
2016,5,4,15,15,882.0,114.0,3.6,27.0,786.5,176.49,97.88
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,120.17,69.95
2016,5,4,15,45,856.0,108.0,3.45,27.0,695.0,77.12,58.45
2016,5,4,16,0,842.0,104.0,3.4,27.0,647.0,76.09,57.81
2016,5,4,16,15,821.0,100.5,3.15,26.5,593.5,75.12,57.32
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,74.04,56.75
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,71.72,55.14
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,69.25,53.39
2016,5,4,17,15,711.0,81.5,2.1,24.0,371.5,60.54,46.39
2016,5,4,17,30,672.0,76.0,1.8,23.0,314.0,57.55,44.17
2016,5,4,17,45,617.5,68.5,1.55,22.5,257.0,52.81,40.24
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,47.94,36.05
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,41.09,29.98
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,34.15,23.55
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,22.47,11.9
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,11.1,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,143.72,0.0
2016,5,5,6,15,283.0,28.0,1.3,16.0,62.5,295.15,226.14
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,434.29,349.59
2016,5,5,6,45,510.0,50.0,1.7,18.0,157.5,529.01,426.88
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,628.23,503.19
2016,5,5,7,15,646.5,65.5,1.85,19.5,268.0,701.13,555.39
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,774.95,605.41
2016,5,5,7,45,733.5,77.5,1.8,20.5,382.0,823.23,635.65
2016,5,5,8,0,767.0,83.0,1.8,21.0,439.0,876.18,668.19
2016,5,5,8,15,792.5,87.0,1.8,22.0,494.5,917.53,690.53
2016,5,5,8,30,818.0,91.0,1.8,23.0,550.0,956.42,710.73
2016,5,5,8,45,833.0,96.0,1.8,24.0,601.0,983.21,722.62
2016,5,5,9,0,848.0,101.0,1.8,25.0,652.0,1006.74,732.39
2016,5,5,9,15,862.0,104.0,1.75,25.0,699.5,1011.0,732.09
2016,5,5,9,30,876.0,107.0,1.7,25.0,747.0,1024.03,737.73
2016,5,5,9,45,882.5,111.0,1.7,25.5,787.5,1026.92,736.27
2016,5,5,10,0,889.0,115.0,1.7,26.0,828.0,1026.06,732.77
2016,5,5,10,15,896.5,117.0,1.7,26.0,863.0,1020.3,727.87
2016,5,5,10,30,904.0,119.0,1.7,26.0,898.0,1010.78,720.86
2016,5,5,10,45,906.5,122.0,1.7,26.5,925.0,993.7,707.9
2016,5,5,11,0,909.0,125.0,1.7,27.0,952.0,973.0,692.92
2016,5,5,11,15,912.0,126.0,1.7,27.0,971.5,947.4,676.36
2016,5,5,11,30,915.0,127.0,1.7,27.0,991.0,918.45,657.75
2016,5,5,11,45,920.0,125.5,1.75,27.5,1003.5,885.83,636.09
2016,5,5,12,0,925.0,124.0,1.8,28.0,1016.0,850.17,612.43
2016,5,5,12,15,925.0,124.0,1.85,28.0,1019.0,809.08,586.28
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,765.71,557.29
2016,5,5,12,45,922.5,124.0,2.0,28.5,1016.5,718.64,523.56
2016,5,5,13,0,920.0,124.0,2.1,29.0,1011.0,669.95,487.81
2016,5,5,13,15,916.5,123.5,2.15,29.0,997.0,618.88,450.06
2016,5,5,13,30,913.0,123.0,2.2,29.0,983.0,566.61,410.23
2016,5,5,13,45,719.0,242.0,2.25,29.0,910.0,503.62,362.08
2016,5,5,14,0,525.0,361.0,2.3,29.0,837.0,461.25,329.8
2016,5,5,14,15,707.0,239.5,2.3,29.0,859.0,404.33,282.38
2016,5,5,14,30,889.0,118.0,2.3,29.0,881.0,344.05,228.58
2016,5,5,14,45,699.5,205.5,2.35,29.0,790.5,287.5,187.64
2016,5,5,15,0,510.0,293.0,2.4,29.0,700.0,264.76,175.78
2016,5,5,15,15,671.0,204.5,2.4,28.5,710.0,191.46,116.38
2016,5,5,15,30,832.0,116.0,2.4,28.0,720.0,111.29,62.85
2016,5,5,15,45,671.5,165.0,2.4,28.0,632.0,99.31,76.31
2016,5,5,16,0,511.0,214.0,2.4,28.0,544.0,131.16,102.5
2016,5,5,16,15,414.5,220.0,2.3,27.5,473.0,136.08,107.0
2016,5,5,16,30,318.0,226.0,2.2,27.0,402.0,148.23,117.48
2016,5,5,16,45,243.0,209.5,2.15,27.0,336.0,138.86,110.22
2016,5,5,17,0,168.0,193.0,2.1,27.0,270.0,134.63,107.16
2016,5,5,17,15,159.0,168.5,1.85,26.0,234.0,119.57,95.43
2016,5,5,17,30,150.0,144.0,1.6,25.0,198.0,103.97,83.01
2016,5,5,17,45,138.0,119.5,1.35,24.5,162.5,87.82,69.65
2016,5,5,18,0,126.0,95.0,1.1,24.0,127.0,71.18,55.54
2016,5,5,18,15,102.5,72.0,1.1,23.5,94.0,54.93,41.44
2016,5,5,18,30,79.0,49.0,1.1,23.0,61.0,38.27,26.71
2016,5,5,18,45,39.5,30.0,1.1,22.5,36.0,23.88,12.98
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,46.67,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,129.19,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,277.72,214.88
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,411.29,333.57
2016,5,6,6,45,473.0,54.5,1.7,17.0,155.5,504.58,410.13
2016,5,6,7,0,553.0,65.0,1.9,18.0,208.0,602.12,485.77
2016,5,6,7,15,608.5,72.5,1.95,18.5,264.5,677.16,540.79
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,753.19,593.92
2016,5,6,7,45,701.5,85.5,2.05,20.0,378.0,809.85,629.88
2016,5,6,8,0,739.0,91.0,2.1,21.0,435.0,865.5,663.89
2016,5,6,8,15,766.5,95.5,2.3,21.5,491.0,902.77,687.06
2016,5,6,8,30,794.0,100.0,2.5,22.0,547.0,943.89,712.66
2016,5,6,8,45,816.5,103.0,2.7,23.0,600.0,975.44,730.09
2016,5,6,9,0,839.0,106.0,2.9,24.0,653.0,1003.93,745.38
2016,5,6,9,15,854.5,108.5,2.85,24.0,701.0,1021.37,754.04
2016,5,6,9,30,870.0,111.0,2.8,24.0,749.0,1022.65,752.34
2016,5,6,9,45,883.0,112.5,2.75,24.5,792.0,1029.28,753.0
2016,5,6,10,0,896.0,114.0,2.7,25.0,835.0,1032.22,751.36
2016,5,6,10,15,904.5,116.0,2.65,25.0,870.5,1027.39,746.4
2016,5,6,10,30,913.0,118.0,2.6,25.0,906.0,1018.75,739.24
2016,5,6,10,45,920.5,118.5,2.55,25.5,935.0,1003.84,726.82
2016,5,6,11,0,928.0,119.0,2.5,26.0,964.0,985.21,712.27
2016,5,6,11,15,932.0,120.0,2.45,26.0,984.5,960.19,695.17
2016,5,6,11,30,936.0,121.0,2.4,26.0,1005.0,931.7,675.97
2016,5,6,11,45,945.0,116.5,2.35,26.5,1019.5,899.31,653.0
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,863.67,628.02
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,822.17,600.4
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,778.25,570.37
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,731.06,535.24
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,681.96,498.13
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,629.75,459.2
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,576.2,418.14
2016,5,6,13,45,944.0,108.5,2.1,28.0,983.0,520.55,374.27
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,464.12,328.48
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,406.28,280.53
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,348.27,231.54
2016,5,6,14,45,914.5,106.0,2.25,28.0,865.0,289.77,182.41
2016,5,6,15,0,903.0,106.0,2.3,28.0,828.0,232.09,135.93
2016,5,6,15,15,891.0,103.5,2.4,28.0,785.0,173.87,94.54
2016,5,6,15,30,879.0,101.0,2.5,28.0,742.0,117.03,65.69
2016,5,6,15,45,861.0,100.0,2.65,28.0,693.0,83.18,63.13
2016,5,6,16,0,843.0,99.0,2.8,28.0,644.0,72.79,54.82
2016,5,6,16,15,823.0,95.5,2.75,27.5,591.5,71.71,54.24
2016,5,6,16,30,803.0,92.0,2.7,27.0,539.0,70.5,53.55
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.0,69.05,52.66
2016,5,6,17,0,743.0,85.0,2.6,26.0,427.0,67.55,51.72
2016,5,6,17,15,705.0,80.0,2.35,25.0,370.0,59.31,45.14
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,56.66,43.22
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.0,51.92,39.3
2016,5,6,18,0,562.0,60.0,1.7,23.0,201.0,47.03,35.11
2016,5,6,18,15,477.5,50.5,1.65,22.0,149.5,40.18,29.09
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,33.21,22.7
2016,5,6,18,45,261.5,27.5,1.55,20.0,58.0,22.43,12.19
2016,5,6,19,0,130.0,14.0,1.5,19.0,18.0,11.95,0.0
2016,5,6,19,15,65.0,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,30.75,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,95.81,0.0
2016,5,7,6,15,177.0,34.5,2.9,16.0,57.5,222.17,172.98
2016,5,7,6,30,282.0,53.0,2.9,16.0,96.0,333.25,273.84
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,423.21,350.8
2016,5,7,7,0,441.0,80.0,3.0,17.0,195.0,518.42,427.6
2016,5,7,7,15,418.5,99.5,3.2,17.5,229.5,534.74,439.96
2016,5,7,7,30,396.0,119.0,3.4,18.0,264.0,547.6,448.29
2016,5,7,7,45,269.0,159.0,3.6,19.0,264.5,462.93,376.81
2016,5,7,8,0,142.0,199.0,3.8,20.0,265.0,370.69,298.7
2016,5,7,8,15,252.0,210.0,4.1,20.5,345.0,509.79,408.19
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,630.63,499.66
2016,5,7,8,45,552.5,178.0,4.7,22.0,523.0,794.06,620.45
2016,5,7,9,0,743.0,135.0,5.0,23.0,621.0,947.81,725.94
2016,5,7,9,15,759.5,139.0,5.0,23.5,667.5,959.72,729.75
2016,5,7,9,30,776.0,143.0,5.0,24.0,714.0,976.09,737.64
2016,5,7,9,45,784.0,149.0,5.05,24.5,753.5,982.45,739.13
2016,5,7,10,0,792.0,155.0,5.1,25.0,793.0,985.19,738.36
2016,5,7,10,15,801.5,157.5,5.05,25.0,827.5,982.14,734.59
2016,5,7,10,30,811.0,160.0,5.0,25.0,862.0,975.42,728.54
2016,5,7,10,45,814.5,164.0,5.0,25.5,888.5,960.76,716.21
2016,5,7,11,0,818.0,168.0,5.0,26.0,915.0,942.6,701.74
2016,5,7,11,15,822.5,169.5,5.0,26.0,934.5,919.54,685.5
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,893.17,667.09
2016,5,7,11,45,858.5,152.0,5.0,26.5,974.0,857.2,640.82
2016,5,7,12,0,890.0,133.0,5.0,27.0,994.0,830.37,620.96
2016,5,7,12,15,890.0,133.0,4.95,27.0,997.5,790.51,593.02
2016,5,7,12,30,890.0,133.0,4.9,27.0,1001.0,748.51,562.2
2016,5,7,12,45,630.0,287.5,4.9,27.5,900.5,656.98,490.25
2016,5,7,13,0,370.0,442.0,4.9,28.0,800.0,577.84,427.91
2016,5,7,13,15,418.0,424.5,4.85,28.0,823.5,558.01,412.91
2016,5,7,13,30,466.0,407.0,4.8,28.0,847.0,538.35,396.93
2016,5,7,13,45,300.0,433.0,4.8,28.0,714.0,451.14,332.4
2016,5,7,14,0,134.0,459.0,4.8,28.0,581.0,384.26,283.91
2016,5,7,14,15,286.5,405.0,4.8,28.0,655.5,376.95,275.0
2016,5,7,14,30,439.0,351.0,4.8,28.0,730.0,354.15,251.87
2016,5,7,14,45,309.5,371.5,4.8,28.0,633.0,312.9,222.95
2016,5,7,15,0,180.0,392.0,4.8,28.0,536.0,288.47,208.99
2016,5,7,15,15,473.5,267.0,4.75,28.0,619.0,210.58,139.29
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,126.53,75.27
2016,5,7,15,45,573.5,201.5,4.7,28.0,605.0,119.67,93.02
2016,5,7,16,0,380.0,261.0,4.7,28.0,508.0,165.26,130.38
2016,5,7,16,15,528.5,194.5,4.65,27.5,507.0,122.95,96.45
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,85.41,65.95
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,81.38,62.99
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,76.98,59.67
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,73.43,57.02
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,69.71,54.15
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,62.62,48.29
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,55.17,41.94
2016,5,7,18,15,388.0,59.0,4.0,23.5,140.5,44.9,32.92
2016,5,7,18,30,306.0,47.0,3.8,23.0,91.0,36.06,24.89
2016,5,7,18,45,193.5,30.5,3.65,22.5,54.0,23.58,13.05
2016,5,7,19,0,81.0,14.0,3.5,22.0,17.0,10.9,0.0
2016,5,7,19,15,40.5,7.0,3.45,21.5,8.5,5.97,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,18.0,2.5,2.05,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.1,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,6.16,0.0
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,8.22,1.3
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,10.7,3.38
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,13.18,5.44
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,37.21,25.47
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,61.4,45.3
2016,5,8,8,15,0.0,72.5,5.3,21.0,72.5,60.17,44.1
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,58.95,42.92
2016,5,8,8,45,0.0,58.0,5.15,21.5,58.0,48.14,33.85
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,37.35,24.87
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.0,127.72,97.92
2016,5,8,9,30,13.0,239.0,4.9,22.0,249.0,224.34,174.05
2016,5,8,9,45,6.5,149.0,4.8,22.5,154.0,133.33,101.48
2016,5,8,10,0,0.0,59.0,4.7,23.0,59.0,49.18,33.94
2016,5,8,10,15,0.5,99.0,4.6,23.0,99.5,83.47,61.28
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,118.47,88.85
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.0,182.94,139.35
2016,5,8,11,0,14.0,273.0,4.4,23.0,286.0,247.16,188.75
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.0,207.66,158.04
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,169.25,128.2
2016,5,8,11,45,11.5,229.0,4.25,23.5,240.5,202.93,153.92
2016,5,8,12,0,14.0,267.0,4.2,24.0,281.0,235.85,178.64
2016,5,8,12,15,7.0,199.5,4.05,24.0,207.0,172.47,129.78
2016,5,8,12,30,0.0,132.0,3.9,24.0,133.0,110.47,81.57
2016,5,8,12,45,14.0,258.0,3.8,24.0,272.0,223.3,168.96
2016,5,8,13,0,28.0,384.0,3.7,24.0,411.0,327.71,247.42
2016,5,8,13,15,130.5,431.5,3.6,23.5,555.0,410.92,309.95
2016,5,8,13,30,233.0,479.0,3.5,23.0,699.0,481.76,361.3
2016,5,8,13,45,124.0,382.5,3.45,23.0,499.5,345.02,259.94
2016,5,8,14,0,15.0,286.0,3.4,23.0,300.0,235.65,178.47
2016,5,8,14,15,15.5,284.5,3.6,23.0,299.0,232.19,176.22
2016,5,8,14,30,16.0,283.0,3.8,23.0,298.0,228.55,173.58
2016,5,8,14,45,11.0,233.5,4.0,23.0,244.0,188.66,143.2
2016,5,8,15,0,6.0,184.0,4.2,23.0,190.0,149.37,113.05
2016,5,8,15,15,39.0,257.0,4.7,22.5,286.5,191.57,145.39
2016,5,8,15,30,72.0,330.0,5.2,22.0,383.0,227.54,173.97
2016,5,8,15,45,36.5,244.0,5.7,22.0,271.0,173.56,140.03
2016,5,8,16,0,1.0,158.0,6.2,22.0,159.0,126.44,101.32
2016,5,8,16,15,135.5,197.5,6.15,22.0,274.0,138.21,111.55
2016,5,8,16,30,270.0,237.0,6.1,22.0,389.0,153.37,124.65
2016,5,8,16,45,199.5,216.5,6.05,22.0,322.5,149.06,121.47
2016,5,8,17,0,129.0,196.0,6.0,22.0,256.0,135.86,110.77
2016,5,8,17,15,118.0,172.5,5.55,21.5,221.5,121.45,99.09
2016,5,8,17,30,107.0,149.0,5.1,21.0,187.0,106.55,86.79
2016,5,8,17,45,90.5,124.0,4.7,21.0,152.5,90.24,72.87
2016,5,8,18,0,74.0,99.0,4.3,21.0,118.0,75.06,59.69
2016,5,8,18,15,53.5,75.5,3.95,20.5,87.5,58.11,44.78
2016,5,8,18,30,33.0,52.0,3.6,20.0,57.0,40.88,29.38
2016,5,8,18,45,16.5,31.0,3.3,19.5,33.5,25.01,14.55
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,8.23,0.0
2016,5,8,19,15,0.0,5.0,3.0,19.0,5.0,4.27,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.11,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,159.42,122.6
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,269.27,219.18
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,344.68,283.89
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,422.53,348.32
2016,5,9,7,15,160.0,116.5,5.5,21.5,159.5,287.35,236.07
2016,5,9,7,30,10.0,128.0,5.8,22.0,132.0,129.36,101.66
2016,5,9,7,45,5.0,112.5,6.1,22.5,114.5,103.78,80.18
2016,5,9,8,0,0.0,97.0,6.4,23.0,97.0,82.07,61.8
2016,5,9,8,15,13.5,156.0,6.45,23.5,163.5,152.56,119.01
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,225.16,176.51
2016,5,9,8,45,173.5,248.5,6.6,24.5,361.0,448.44,354.26
2016,5,9,9,0,320.0,282.0,6.7,25.0,492.0,654.13,510.22
2016,5,9,9,15,322.5,304.5,6.65,25.0,529.5,676.69,524.27
2016,5,9,9,30,325.0,327.0,6.6,25.0,567.0,697.14,537.33
2016,5,9,9,45,296.5,355.5,6.55,25.5,584.0,690.56,528.74
2016,5,9,10,0,268.0,384.0,6.5,26.0,601.0,681.92,518.96
2016,5,9,10,15,333.0,378.5,6.35,26.5,659.5,728.81,552.04
2016,5,9,10,30,398.0,373.0,6.2,27.0,718.0,772.75,582.13
2016,5,9,10,45,599.0,281.0,6.05,27.5,819.5,877.17,657.71
2016,5,9,11,0,800.0,189.0,5.9,28.0,921.0,946.07,704.4
2016,5,9,11,15,805.5,190.5,5.75,28.0,941.0,923.98,687.44
2016,5,9,11,30,811.0,192.0,5.6,28.0,961.0,898.55,668.79
2016,5,9,11,45,842.5,172.5,5.45,28.5,980.5,873.4,649.14
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,834.19,619.99
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,795.25,592.6
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,754.19,562.0
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,710.45,528.02
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,664.89,492.22
2016,5,9,13,15,880.5,145.0,4.8,30.0,988.0,615.81,454.18
2016,5,9,13,30,878.0,144.0,4.7,30.0,975.0,565.57,414.39
2016,5,9,13,45,876.5,140.5,4.65,30.5,955.0,513.13,371.37
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,459.73,326.7
2016,5,9,14,15,868.0,135.0,4.55,31.0,906.0,404.54,280.54
2016,5,9,14,30,861.0,133.0,4.5,31.0,877.0,349.33,233.74
2016,5,9,14,45,853.5,130.0,4.45,31.0,841.5,293.58,186.77
2016,5,9,15,0,846.0,127.0,4.4,31.0,806.0,238.28,142.02
2016,5,9,15,15,833.5,124.5,4.3,30.5,764.0,173.94,95.67
2016,5,9,15,30,821.0,122.0,4.2,30.0,722.0,119.67,66.94
2016,5,9,15,45,805.0,118.0,4.15,30.0,675.0,81.99,61.66
2016,5,9,16,0,789.0,114.0,4.1,30.0,628.0,81.27,61.28
2016,5,9,16,15,768.5,110.0,3.95,29.5,577.0,80.31,60.84
2016,5,9,16,30,748.0,106.0,3.8,29.0,526.0,79.24,60.3
2016,5,9,16,45,721.0,101.0,3.7,29.0,472.0,70.46,53.26
2016,5,9,17,0,694.0,96.0,3.6,29.0,418.0,68.54,51.87
2016,5,9,17,15,656.0,89.5,3.4,28.0,362.5,65.29,49.57
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,61.9,47.08
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,57.07,43.17
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,52.1,38.97
2016,5,9,18,15,430.0,56.5,2.85,25.5,148.5,44.71,32.51
2016,5,9,18,30,347.0,46.0,2.9,25.0,98.0,37.15,25.64
2016,5,9,18,45,222.5,31.0,2.95,24.5,59.0,24.03,13.52
2016,5,9,19,0,98.0,16.0,3.0,24.0,20.0,12.46,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.5,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,17.25,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,46.39,6.05
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,161.46,123.52
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,254.57,204.36
2016,5,10,6,45,267.0,81.5,2.9,22.5,142.5,349.15,283.81
2016,5,10,7,0,355.0,98.0,3.1,23.0,192.0,469.09,379.61
2016,5,10,7,15,411.0,110.5,3.15,23.5,244.5,542.73,435.92
2016,5,10,7,30,467.0,123.0,3.2,24.0,297.0,618.32,491.24
2016,5,10,7,45,528.5,127.0,3.3,24.5,353.5,689.42,541.09
2016,5,10,8,0,590.0,131.0,3.4,25.0,410.0,771.39,597.15
2016,5,10,8,15,620.5,137.5,3.35,25.5,462.5,817.5,625.55
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,861.62,652.12
2016,5,10,8,45,684.0,145.5,3.3,26.5,567.0,900.16,674.65
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,936.08,695.14
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,955.74,704.63
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,972.19,712.15
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,974.03,710.57
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,980.67,712.41
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,977.71,709.52
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,971.12,704.51
2016,5,10,10,45,810.5,164.0,3.55,29.5,887.0,957.52,693.68
2016,5,10,11,0,817.0,166.0,3.6,30.0,914.0,940.39,680.75
2016,5,10,11,15,821.5,167.0,3.65,30.0,933.5,917.02,665.21
2016,5,10,11,30,826.0,168.0,3.7,30.0,953.0,890.38,647.59
2016,5,10,11,45,824.5,171.5,3.8,30.0,963.5,857.77,626.23
2016,5,10,12,0,823.0,175.0,3.9,30.0,974.0,822.46,602.96
2016,5,10,12,15,823.5,175.0,3.95,30.0,977.5,783.37,575.69
2016,5,10,12,30,824.0,175.0,4.0,30.0,981.0,742.2,546.35
2016,5,10,12,45,818.5,177.5,4.05,30.5,974.5,697.15,512.61
2016,5,10,13,0,813.0,180.0,4.1,31.0,968.0,650.99,477.5
2016,5,10,13,15,809.5,179.5,4.1,31.0,955.0,602.89,441.15
2016,5,10,13,30,806.0,179.0,4.1,31.0,942.0,553.95,403.26
2016,5,10,13,45,794.5,181.0,4.15,31.0,920.0,502.32,362.54
2016,5,10,14,0,783.0,183.0,4.2,31.0,898.0,450.97,321.02
2016,5,10,14,15,775.0,180.5,4.2,30.5,870.0,398.35,278.15
2016,5,10,14,30,767.0,178.0,4.2,30.0,842.0,346.13,234.82
2016,5,10,14,45,747.0,180.5,4.2,30.0,805.0,287.86,187.02
2016,5,10,15,0,727.0,183.0,4.2,30.0,768.0,237.44,146.76
2016,5,10,15,15,712.0,179.0,4.15,30.0,727.0,186.02,109.72
2016,5,10,15,30,697.0,175.0,4.1,30.0,686.0,136.64,82.66
2016,5,10,15,45,493.0,230.0,4.05,30.0,580.0,135.94,105.28
2016,5,10,16,0,289.0,285.0,4.0,30.0,474.0,175.81,137.6
2016,5,10,16,15,435.0,224.0,3.85,29.5,482.5,138.26,107.96
2016,5,10,16,30,581.0,163.0,3.7,29.0,491.0,107.29,83.3
2016,5,10,16,45,433.5,173.5,3.6,29.0,404.5,113.65,88.88
2016,5,10,17,0,286.0,184.0,3.5,29.0,318.0,125.46,98.92
2016,5,10,17,15,346.0,157.0,3.35,28.5,298.0,110.61,87.18
2016,5,10,17,30,406.0,130.0,3.2,28.0,278.0,91.37,71.58
2016,5,10,17,45,343.5,116.0,3.1,27.5,226.5,82.8,64.67
2016,5,10,18,0,281.0,102.0,3.0,27.0,175.0,75.16,58.29
2016,5,10,18,15,215.5,81.0,3.05,26.5,129.0,60.43,45.64
2016,5,10,18,30,150.0,60.0,3.1,26.0,83.0,45.35,32.4
2016,5,10,18,45,75.0,36.5,3.2,25.5,48.0,28.68,17.26
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,8.5,2.05,18.5,10.0,28.59,0.0
2016,5,11,6,0,64.0,17.0,2.3,19.0,20.0,80.29,21.84
2016,5,11,6,15,152.5,37.5,2.55,19.5,58.5,207.13,161.53
2016,5,11,6,30,241.0,58.0,2.8,20.0,97.0,307.67,249.54
2016,5,11,6,45,309.5,75.0,3.05,20.5,145.0,392.2,320.81
2016,5,11,7,0,378.0,92.0,3.3,21.0,193.0,480.79,392.49
2016,5,11,7,15,432.5,105.0,3.55,21.5,246.5,554.65,449.65
2016,5,11,7,30,487.0,118.0,3.8,22.0,300.0,630.27,505.74
2016,5,11,7,45,518.5,130.5,4.1,22.5,352.5,684.47,544.2
2016,5,11,8,0,550.0,143.0,4.4,23.0,405.0,738.01,581.31
2016,5,11,8,15,581.0,152.0,4.45,23.5,458.0,794.68,619.1
2016,5,11,8,30,612.0,161.0,4.5,24.0,511.0,841.7,649.19
2016,5,11,8,45,622.0,174.5,4.6,25.0,557.5,870.09,664.78
2016,5,11,9,0,632.0,188.0,4.7,26.0,604.0,895.53,678.26
2016,5,11,9,15,650.5,194.0,4.7,26.5,650.0,918.64,690.76
2016,5,11,9,30,669.0,200.0,4.7,27.0,696.0,938.58,701.08
2016,5,11,9,45,666.0,215.0,4.7,27.5,732.0,942.73,700.77
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,943.36,698.36
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,944.58,697.19
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,942.28,693.99
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,929.23,682.3
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,912.89,668.61
2016,5,11,11,15,689.5,261.0,4.3,29.0,905.0,893.34,654.21
2016,5,11,11,30,695.0,264.0,4.2,29.0,925.0,870.58,637.66
2016,5,11,11,45,775.5,212.0,4.1,29.5,958.5,851.73,624.74
2016,5,11,12,0,856.0,160.0,4.0,30.0,992.0,825.89,605.71
2016,5,11,12,15,476.0,324.5,3.9,30.0,787.5,650.25,477.86
2016,5,11,12,30,96.0,489.0,3.8,30.0,583.0,474.7,346.91
2016,5,11,12,45,82.0,476.5,3.7,30.5,557.0,443.52,324.21
2016,5,11,13,0,68.0,464.0,3.6,31.0,531.0,414.12,302.27
2016,5,11,13,15,68.0,457.5,3.5,31.0,523.5,399.04,291.32
2016,5,11,13,30,68.0,451.0,3.4,31.0,516.0,384.14,280.41
2016,5,11,13,45,110.0,457.0,3.3,31.0,559.0,397.57,289.56
2016,5,11,14,0,152.0,463.0,3.2,31.0,602.0,395.1,286.61
2016,5,11,14,15,217.0,439.5,3.1,31.0,631.0,386.61,278.34
2016,5,11,14,30,282.0,416.0,3.0,31.0,660.0,358.77,255.06
2016,5,11,14,45,272.0,399.5,2.95,31.0,627.0,321.86,226.96
2016,5,11,15,0,262.0,383.0,2.9,31.0,594.0,286.6,200.68
2016,5,11,15,15,463.0,289.5,2.9,30.5,639.0,225.28,148.44
2016,5,11,15,30,664.0,196.0,2.9,30.0,684.0,148.4,91.95
2016,5,11,15,45,460.0,244.0,2.9,30.0,572.0,142.84,110.66
2016,5,11,16,0,256.0,292.0,2.9,30.0,460.0,178.69,139.65
2016,5,11,16,15,412.0,231.5,2.85,29.5,475.5,142.12,110.93
2016,5,11,16,30,568.0,171.0,2.8,29.0,491.0,111.85,86.96
2016,5,11,16,45,533.0,162.0,2.8,29.0,438.5,107.97,84.14
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,103.85,81.07
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,97.45,76.23
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,90.73,71.02
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,81.51,63.56
2016,5,11,18,0,302.0,99.0,2.2,27.0,178.0,73.41,56.81
2016,5,11,18,15,234.5,79.0,2.25,26.5,131.5,59.26,44.66
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,44.79,31.96
2016,5,11,18,45,97.5,36.0,2.35,25.5,49.5,27.92,16.77
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,10.87,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,5.55,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.55,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,10.71,0.0
2016,5,12,6,15,2.0,33.5,1.4,20.5,34.0,33.0,20.77
2016,5,12,6,30,4.0,54.0,1.6,21.0,55.0,56.22,40.77
2016,5,12,6,45,15.0,77.0,1.8,21.5,81.0,88.94,68.63
2016,5,12,7,0,26.0,100.0,2.0,22.0,107.0,134.23,106.31
2016,5,12,7,15,38.5,122.5,2.0,22.5,135.5,168.94,134.61
2016,5,12,7,30,51.0,145.0,2.0,23.0,164.0,203.68,162.23
2016,5,12,7,45,106.5,173.5,2.05,23.5,222.0,306.82,244.12
2016,5,12,8,0,162.0,202.0,2.1,24.0,280.0,392.66,309.72
2016,5,12,8,15,81.0,130.5,2.05,24.0,169.5,221.76,174.94
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,48.95,34.14
2016,5,12,8,45,0.0,90.5,2.0,24.5,90.5,75.3,55.23
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,103.24,77.08
2016,5,12,9,15,0.0,74.5,1.95,25.5,74.5,62.01,44.04
2016,5,12,9,30,0.0,27.0,1.9,26.0,27.0,22.43,12.34
2016,5,12,9,45,97.5,211.5,1.85,26.5,290.5,313.61,240.61
2016,5,12,10,0,195.0,396.0,1.8,27.0,554.0,600.84,444.95
2016,5,12,10,15,319.5,375.0,1.7,27.0,647.0,711.67,520.02
2016,5,12,10,30,444.0,354.0,1.6,27.0,740.0,814.61,588.04
2016,5,12,10,45,563.0,304.5,1.55,27.5,811.0,863.13,618.87
2016,5,12,11,0,682.0,255.0,1.5,28.0,882.0,908.41,647.17
2016,5,12,11,15,687.5,257.5,1.5,28.0,901.0,888.56,633.14
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,865.53,617.76
2016,5,12,11,45,720.0,243.5,1.55,28.5,936.5,840.96,601.33
2016,5,12,12,0,747.0,227.0,1.6,29.0,953.0,812.63,582.2
2016,5,12,12,15,580.5,329.0,1.65,29.0,895.0,733.6,526.51
2016,5,12,12,30,414.0,431.0,1.7,29.0,837.0,657.51,472.59
2016,5,12,12,45,302.0,465.0,1.75,29.0,760.5,579.27,418.04
2016,5,12,13,0,190.0,499.0,1.8,29.0,684.0,513.01,371.06
2016,5,12,13,15,209.5,489.5,1.85,29.0,691.0,498.05,360.81
2016,5,12,13,30,229.0,480.0,1.9,29.0,698.0,481.36,348.63
2016,5,12,13,45,477.5,349.0,1.95,29.0,790.5,472.66,341.18
2016,5,12,14,0,726.0,218.0,2.0,29.0,883.0,449.15,319.39
2016,5,12,14,15,717.5,215.5,2.0,28.5,855.0,397.93,278.42
2016,5,12,14,30,709.0,213.0,2.0,28.0,827.0,347.32,237.22
2016,5,12,14,45,681.0,219.0,2.0,28.0,789.5,298.15,197.21
2016,5,12,15,0,653.0,225.0,2.0,28.0,752.0,252.14,161.11
2016,5,12,15,15,434.0,286.0,1.95,28.0,628.5,220.46,147.04
2016,5,12,15,30,215.0,347.0,1.9,28.0,505.0,232.49,168.12
2016,5,12,15,45,227.5,321.0,1.9,28.0,478.5,204.24,160.09
2016,5,12,16,0,240.0,295.0,1.9,28.0,452.0,191.93,150.87
2016,5,12,16,15,215.5,272.0,1.8,27.5,405.0,179.71,141.86
2016,5,12,16,30,191.0,249.0,1.7,27.0,358.0,166.97,132.35
2016,5,12,16,45,335.5,203.5,1.6,27.0,371.0,136.64,108.14
2016,5,12,17,0,480.0,158.0,1.5,27.0,384.0,106.72,83.94
2016,5,12,17,15,438.5,146.0,1.35,26.5,332.0,100.44,79.23
2016,5,12,17,30,397.0,134.0,1.2,26.0,280.0,93.84,74.12
2016,5,12,17,45,343.5,118.5,1.1,25.5,229.5,84.42,66.47
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,75.91,59.36
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,61.52,46.97
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,46.8,33.98
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,30.49,19.15
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,13.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,11.74,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,32.01,9.32
