Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,15,60.0,42.0,2.4,19.0,51.5,112.76,86.36
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,185.83,150.03
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,263.79,215.99
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,359.59,293.67
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,429.69,348.58
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,501.61,402.87
2016,5,13,7,45,342.0,182.0,2.4,21.5,330.5,562.02,446.54
2016,5,13,8,0,382.0,199.0,2.4,22.0,382.0,623.11,489.36
2016,5,13,8,15,414.0,212.5,2.4,22.5,432.5,671.94,522.03
2016,5,13,8,30,446.0,226.0,2.4,23.0,483.0,741.56,568.12
2016,5,13,8,45,470.0,238.5,2.4,23.5,530.5,780.17,591.68
2016,5,13,9,0,494.0,251.0,2.4,24.0,578.0,816.79,613.72
2016,5,13,9,15,514.5,260.0,2.35,24.5,622.5,843.75,628.58
2016,5,13,9,30,535.0,269.0,2.3,25.0,667.0,868.19,641.64
2016,5,13,9,45,559.0,271.5,2.25,25.5,707.5,886.55,650.79
2016,5,13,10,0,583.0,274.0,2.2,26.0,748.0,901.99,658.02
2016,5,13,10,15,595.5,279.5,2.1,26.0,781.5,905.96,658.34
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,909.74,658.59
2016,5,13,10,45,626.0,283.0,1.95,26.5,844.0,905.16,653.07
2016,5,13,11,0,644.0,281.0,1.9,27.0,873.0,896.91,645.33
2016,5,13,11,15,499.5,360.5,1.85,27.0,826.0,811.68,584.88
2016,5,13,11,30,355.0,440.0,1.8,27.0,779.0,722.01,521.55
2016,5,13,11,45,407.0,403.0,1.75,27.5,796.0,716.99,518.35
2016,5,13,12,0,459.0,366.0,1.7,28.0,813.0,701.17,507.15
2016,5,13,12,15,423.0,402.5,1.65,28.0,816.0,673.04,486.24
2016,5,13,12,30,387.0,439.0,1.6,28.0,819.0,645.37,465.72
2016,5,13,12,45,558.0,339.5,1.6,28.5,883.5,655.12,473.47
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,646.8,467.44
2016,5,13,13,15,725.5,238.5,1.6,29.0,935.5,599.78,433.05
2016,5,13,13,30,722.0,237.0,1.6,29.0,923.0,552.24,397.67
2016,5,13,13,45,553.5,320.5,1.6,29.0,839.5,489.88,351.36
2016,5,13,14,0,385.0,404.0,1.6,29.0,756.0,444.14,317.82
2016,5,13,14,15,386.0,390.5,1.6,28.5,734.5,406.11,289.21
2016,5,13,14,30,387.0,377.0,1.6,28.0,713.0,368.24,260.1
2016,5,13,14,45,417.5,346.5,1.6,28.0,696.0,316.77,219.4
2016,5,13,15,0,448.0,316.0,1.6,28.0,679.0,273.03,184.47
2016,5,13,15,15,491.5,282.0,1.55,28.0,661.0,226.24,148.67
2016,5,13,15,30,535.0,248.0,1.5,28.0,643.0,175.37,115.75
2016,5,13,15,45,539.5,226.5,1.5,28.0,603.0,134.65,104.61
2016,5,13,16,0,544.0,205.0,1.5,28.0,563.0,125.91,97.95
2016,5,13,16,15,345.5,228.5,1.45,27.5,449.0,148.42,116.71
2016,5,13,16,30,147.0,252.0,1.4,27.0,335.0,167.79,132.95
2016,5,13,16,45,185.0,223.0,1.35,27.0,317.5,152.46,120.92
2016,5,13,17,0,223.0,194.0,1.3,27.0,300.0,136.26,108.17
2016,5,13,17,15,189.5,177.5,1.2,26.5,259.0,125.35,99.79
2016,5,13,17,30,156.0,161.0,1.1,26.0,218.0,114.11,90.97
2016,5,13,17,45,209.5,134.5,1.0,26.0,198.0,95.4,75.51
2016,5,13,18,0,263.0,108.0,0.9,26.0,178.0,78.9,61.61
2016,5,13,18,15,201.5,86.0,0.9,25.5,132.0,63.68,48.6
2016,5,13,18,30,140.0,64.0,0.9,25.0,86.0,48.08,34.93
2016,5,13,18,45,70.0,40.0,0.9,24.5,51.0,31.18,19.71
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,20.5,7.5,6.4,0.0
2016,5,14,6,0,0.0,15.0,1.7,21.0,15.0,12.37,0.55
2016,5,14,6,15,13.0,37.0,1.7,21.0,39.0,52.91,37.1
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,89.9,69.12
2016,5,14,6,45,47.5,81.0,1.7,21.5,92.5,132.48,105.42
2016,5,14,7,0,69.0,103.0,1.7,22.0,122.0,175.25,141.07
2016,5,14,7,15,91.5,128.0,1.65,22.5,159.0,241.3,194.09
2016,5,14,7,30,114.0,153.0,1.6,23.0,196.0,291.07,232.7
2016,5,14,7,45,128.0,178.5,1.55,24.0,234.5,333.49,263.69
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,375.39,293.29
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,404.45,313.41
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,432.34,332.43
2016,5,14,8,45,97.5,268.0,1.5,25.5,327.0,372.2,284.83
2016,5,14,9,0,51.0,280.0,1.5,26.0,314.0,332.99,252.89
2016,5,14,9,15,38.0,280.0,1.45,26.0,306.5,314.29,237.91
2016,5,14,9,30,25.0,280.0,1.4,26.0,299.0,276.21,208.52
2016,5,14,9,45,22.5,286.0,1.4,26.0,304.0,276.81,208.53
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,277.59,208.54
2016,5,14,10,15,17.5,285.5,1.3,26.0,301.0,266.85,199.96
2016,5,14,10,30,15.0,279.0,1.2,26.0,293.0,256.6,191.85
2016,5,14,10,45,9.0,215.5,1.15,26.0,224.0,192.72,143.71
2016,5,14,11,0,3.0,152.0,1.1,26.0,155.0,131.29,96.88
2016,5,14,11,15,9.0,218.5,1.0,26.0,227.5,193.72,144.45
2016,5,14,11,30,15.0,285.0,0.9,26.0,300.0,255.4,189.95
2016,5,14,11,45,14.5,274.0,0.8,26.0,288.5,243.88,180.85
2016,5,14,12,0,14.0,263.0,0.7,26.0,277.0,232.55,172.27
2016,5,14,12,15,15.5,290.5,0.65,25.5,306.0,255.05,189.05
2016,5,14,12,30,17.0,318.0,0.6,25.0,335.0,276.76,204.97
2016,5,14,12,45,20.5,342.5,0.6,25.0,363.0,296.5,219.15
2016,5,14,13,0,24.0,367.0,0.6,25.0,391.0,315.15,232.44
2016,5,14,13,15,23.5,360.0,0.65,24.5,383.0,305.8,226.17
2016,5,14,13,30,23.0,353.0,0.7,24.0,375.0,296.59,220.13
2016,5,14,13,45,11.5,239.5,0.8,24.0,250.5,200.51,149.46
2016,5,14,14,0,0.0,126.0,0.9,24.0,126.0,104.4,76.66
2016,5,14,14,15,0.0,110.5,1.0,23.5,110.5,91.76,67.26
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,79.16,57.59
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,90.83,66.94
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,102.25,76.08
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,112.21,84.24
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,121.68,92.08
2016,5,14,15,45,3.5,169.0,1.6,22.0,171.5,134.95,107.57
2016,5,14,16,0,6.0,188.0,1.7,22.0,192.0,147.84,118.5
2016,5,14,16,15,58.5,219.5,1.65,21.5,253.0,158.6,127.97
2016,5,14,16,30,111.0,251.0,1.6,21.0,314.0,175.35,142.46
2016,5,14,16,45,59.0,203.5,1.6,21.0,237.0,146.9,119.3
2016,5,14,17,0,7.0,156.0,1.6,21.0,160.0,121.78,98.72
2016,5,14,17,15,3.5,136.0,1.65,21.0,138.0,106.81,86.44
2016,5,14,17,30,0.0,116.0,1.7,21.0,116.0,91.69,73.84
2016,5,14,17,45,0.0,96.0,1.75,21.0,96.0,76.49,60.94
2016,5,14,18,0,0.0,76.0,1.8,21.0,76.0,61.14,47.67
2016,5,14,18,15,0.0,56.5,2.05,20.5,56.5,45.99,34.41
2016,5,14,18,30,0.0,37.0,2.3,20.0,37.0,30.6,20.75
2016,5,14,18,45,0.0,22.5,2.55,20.0,22.5,18.56,9.77
2016,5,14,19,0,0.0,8.0,2.8,20.0,8.0,6.57,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.5,4.0,3.41,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.97,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,11.53,0.75
2016,5,15,6,15,6.5,36.5,2.7,14.0,37.5,40.06,27.54
2016,5,15,6,30,13.0,59.0,2.7,14.0,61.0,69.79,53.82
2016,5,15,6,45,35.5,81.0,2.75,14.5,90.0,122.04,99.33
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,165.33,136.61
2016,5,15,7,15,168.0,122.5,2.8,15.0,183.5,301.52,252.6
2016,5,15,7,30,278.0,142.0,2.8,15.0,248.0,446.87,370.87
2016,5,15,7,45,202.0,173.5,2.85,15.5,256.5,396.7,326.47
2016,5,15,8,0,126.0,205.0,2.9,16.0,265.0,360.93,293.81
2016,5,15,8,15,118.5,230.0,2.9,16.5,292.0,380.01,306.81
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,376.25,301.84
2016,5,15,8,45,82.5,268.5,2.95,17.5,318.5,357.44,284.58
2016,5,15,9,0,54.0,282.0,3.0,18.0,318.0,338.2,267.15
2016,5,15,9,15,113.0,318.5,2.95,18.5,401.0,455.97,357.57
2016,5,15,9,30,172.0,355.0,2.9,19.0,484.0,550.08,426.81
2016,5,15,9,45,151.5,376.0,2.9,19.5,494.0,544.19,419.23
2016,5,15,10,0,131.0,397.0,2.9,20.0,504.0,537.34,411.68
2016,5,15,10,15,97.0,399.0,2.85,20.0,480.5,477.09,365.71
2016,5,15,10,30,63.0,401.0,2.8,20.0,457.0,438.37,335.49
2016,5,15,10,45,41.5,363.0,2.8,20.5,400.5,373.86,286.08
2016,5,15,11,0,20.0,325.0,2.8,21.0,344.0,298.99,228.55
2016,5,15,11,15,32.5,373.5,2.7,21.0,405.0,364.55,277.96
2016,5,15,11,30,45.0,422.0,2.6,21.0,466.0,413.91,314.03
2016,5,15,11,45,33.5,389.5,2.55,21.5,422.5,368.3,279.03
2016,5,15,12,0,22.0,357.0,2.5,22.0,379.0,318.47,241.19
2016,5,15,12,15,32.0,393.5,2.45,22.0,425.5,357.85,270.62
2016,5,15,12,30,42.0,430.0,2.4,22.0,472.0,388.22,292.75
2016,5,15,12,45,31.0,386.0,2.35,22.5,417.0,337.89,254.71
2016,5,15,13,0,20.0,342.0,2.3,23.0,362.0,292.81,220.71
2016,5,15,13,15,22.5,352.5,2.3,23.0,374.5,299.41,225.8
2016,5,15,13,30,25.0,363.0,2.3,23.0,387.0,298.33,224.95
2016,5,15,13,45,19.5,316.0,2.3,23.0,335.0,263.39,198.84
2016,5,15,14,0,14.0,269.0,2.3,23.0,283.0,222.6,168.19
2016,5,15,14,15,21.5,306.5,2.3,22.5,326.5,250.99,190.14
2016,5,15,14,30,29.0,344.0,2.3,22.0,370.0,263.26,199.54
2016,5,15,14,45,25.0,318.5,2.3,22.0,340.0,239.83,181.9
2016,5,15,15,0,21.0,293.0,2.3,22.0,310.0,230.78,175.43
2016,5,15,15,15,71.5,321.5,2.3,22.0,375.0,235.2,177.06
2016,5,15,15,30,122.0,350.0,2.3,22.0,440.0,228.97,171.98
2016,5,15,15,45,67.5,284.5,2.3,22.0,333.5,196.58,157.92
2016,5,15,16,0,13.0,219.0,2.3,22.0,227.0,168.97,135.89
2016,5,15,16,15,8.5,194.5,2.25,21.5,200.0,151.46,122.17
2016,5,15,16,30,4.0,170.0,2.2,21.0,173.0,133.68,108.03
2016,5,15,16,45,2.0,123.5,2.15,21.0,125.0,99.88,79.96
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,63.91,49.6
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,55.54,42.71
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,47.19,35.69
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,38.86,28.5
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,30.54,21.21
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,23.08,14.61
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,15.64,7.94
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,9.45,2.27
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.28,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.71,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,19.39,10.12
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,30.59,19.93
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,45.49,32.69
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,60.89,45.68
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,77.66,59.68
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,94.19,73.25
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,111.07,86.74
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,127.77,99.86
2016,5,16,8,15,2.5,159.5,3.7,20.0,161.0,144.75,113.34
2016,5,16,8,30,5.0,176.0,3.8,20.0,179.0,161.72,126.68
2016,5,16,8,45,2.5,126.5,3.9,20.5,128.0,110.21,84.5
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,64.06,46.7
2016,5,16,9,15,0.0,93.0,3.95,21.5,93.0,77.5,57.34
2016,5,16,9,30,0.0,109.0,3.9,22.0,109.0,91.48,68.26
2016,5,16,9,45,8.0,189.5,3.85,22.5,196.0,171.35,131.45
2016,5,16,10,0,16.0,270.0,3.8,23.0,283.0,252.74,194.04
2016,5,16,10,15,13.5,251.5,3.65,23.0,263.0,231.51,177.07
2016,5,16,10,30,11.0,233.0,3.5,23.0,243.0,211.1,161.01
2016,5,16,10,45,16.5,285.5,3.35,23.5,300.5,262.21,199.63
2016,5,16,11,0,22.0,338.0,3.2,24.0,358.0,312.49,236.7
2016,5,16,11,15,74.0,411.5,3.05,24.5,482.0,437.35,329.12
2016,5,16,11,30,126.0,485.0,2.9,25.0,606.0,552.96,410.94
2016,5,16,11,45,98.5,477.5,2.8,25.5,572.5,500.87,371.37
2016,5,16,12,0,71.0,470.0,2.7,26.0,539.0,461.59,341.74
2016,5,16,12,15,50.0,431.0,2.75,26.0,480.0,403.08,299.41
2016,5,16,12,30,29.0,392.0,2.8,26.0,421.0,347.88,259.06
2016,5,16,12,45,145.0,441.0,2.85,26.5,583.0,458.11,340.36
2016,5,16,13,0,261.0,490.0,2.9,27.0,745.0,546.84,402.64
2016,5,16,13,15,157.5,464.0,3.0,27.0,617.5,450.83,332.8
2016,5,16,13,30,54.0,438.0,3.1,27.0,490.0,368.08,272.7
2016,5,16,13,45,35.5,372.0,3.25,27.0,406.0,304.01,226.16
2016,5,16,14,0,17.0,306.0,3.4,27.0,322.0,251.91,187.87
2016,5,16,14,15,17.5,300.5,3.5,26.5,316.5,245.18,183.42
2016,5,16,14,30,18.0,295.0,3.6,26.0,311.0,238.36,178.76
2016,5,16,14,45,15.5,271.0,3.7,26.0,284.5,217.45,163.17
2016,5,16,15,0,13.0,247.0,3.8,26.0,258.0,197.11,148.01
2016,5,16,15,15,66.0,298.5,3.85,26.0,348.5,221.39,164.71
2016,5,16,15,30,119.0,350.0,3.9,26.0,439.0,229.16,170.11
2016,5,16,15,45,135.5,327.5,4.0,26.0,422.5,205.37,163.03
2016,5,16,16,0,152.0,305.0,4.1,26.0,406.0,195.06,155.24
2016,5,16,16,15,112.0,274.5,4.1,25.5,346.0,179.15,143.12
2016,5,16,16,30,72.0,244.0,4.1,25.0,286.0,171.15,137.36
2016,5,16,16,45,94.5,223.0,4.1,24.5,272.0,158.32,127.55
2016,5,16,17,0,117.0,202.0,4.1,24.0,258.0,139.25,112.41
2016,5,16,17,15,109.5,177.5,4.05,23.5,224.5,124.49,100.65
2016,5,16,17,30,102.0,153.0,4.0,23.0,191.0,109.19,88.22
2016,5,16,17,45,295.0,113.0,3.95,23.0,198.0,82.75,65.84
2016,5,16,18,0,488.0,73.0,3.9,23.0,205.0,56.27,43.1
2016,5,16,18,15,412.0,62.0,3.65,22.5,155.5,48.72,36.48
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,39.03,27.78
2016,5,16,18,45,233.5,35.5,3.2,21.5,67.0,27.39,17.08
2016,5,16,19,0,131.0,20.0,3.0,21.0,28.0,15.55,1.3
2016,5,16,19,15,65.5,10.0,2.9,20.5,14.0,8.54,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.5,2.0,1.71,0.0
2016,5,17,6,0,0.0,4.0,2.4,18.0,4.0,3.28,0.0
2016,5,17,6,15,0.0,9.5,2.55,18.0,9.5,7.8,0.7
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,12.33,4.68
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,18.11,9.66
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,23.91,14.58
2016,5,17,7,15,0.0,76.0,3.1,19.5,76.5,64.79,48.84
2016,5,17,7,30,0.0,123.0,3.2,20.0,124.0,112.93,88.41
2016,5,17,7,45,0.0,97.0,3.35,20.5,97.5,82.85,63.19
2016,5,17,8,0,0.0,71.0,3.5,21.0,71.0,58.9,43.16
2016,5,17,8,15,0.0,90.0,3.5,21.0,90.0,74.94,56.15
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,91.99,69.8
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,88.1,66.25
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,84.45,62.97
2016,5,17,9,15,0.0,117.5,3.45,22.5,117.5,99.01,74.3
2016,5,17,9,30,0.0,134.0,3.4,23.0,134.0,113.55,85.48
2016,5,17,9,45,40.0,257.5,3.35,23.5,290.5,284.1,219.13
2016,5,17,10,0,80.0,381.0,3.3,24.0,447.0,448.42,341.29
2016,5,17,10,15,140.5,408.5,3.25,24.0,529.5,549.42,414.84
2016,5,17,10,30,201.0,436.0,3.2,24.0,612.0,626.46,469.81
2016,5,17,10,45,105.5,327.0,3.15,24.0,420.0,416.43,315.79
2016,5,17,11,0,10.0,218.0,3.1,24.0,228.0,195.05,147.13
2016,5,17,11,15,32.0,328.0,3.05,24.0,358.5,322.1,244.11
2016,5,17,11,30,54.0,438.0,3.0,24.0,489.0,436.34,327.74
2016,5,17,11,45,40.5,409.5,2.95,24.5,448.0,391.9,293.64
2016,5,17,12,0,27.0,381.0,2.9,25.0,407.0,349.56,261.69
2016,5,17,12,15,225.0,408.0,2.85,25.0,629.0,524.77,392.96
2016,5,17,12,30,423.0,435.0,2.8,25.0,851.0,668.11,494.53
2016,5,17,12,45,613.5,307.5,2.8,25.5,907.5,664.07,492.38
2016,5,17,13,0,804.0,180.0,2.8,26.0,964.0,649.24,482.06
2016,5,17,13,15,555.0,321.5,2.8,26.0,860.0,568.49,420.19
2016,5,17,13,30,306.0,463.0,2.8,26.0,756.0,503.47,370.83
2016,5,17,13,45,263.0,462.5,2.8,26.0,710.0,456.33,336.08
2016,5,17,14,0,220.0,462.0,2.8,26.0,664.0,424.62,312.32
2016,5,17,14,15,246.0,441.5,2.8,26.0,661.0,388.67,284.54
2016,5,17,14,30,272.0,421.0,2.8,26.0,658.0,361.44,262.41
2016,5,17,14,45,305.5,393.5,2.85,26.0,649.5,329.78,236.33
2016,5,17,15,0,339.0,366.0,2.9,26.0,641.0,295.1,208.02
2016,5,17,15,15,355.5,340.0,2.9,25.5,615.5,255.93,178.72
2016,5,17,15,30,372.0,314.0,2.9,25.0,590.0,215.65,152.31
2016,5,17,15,45,238.5,307.5,2.95,25.0,480.5,183.49,145.76
2016,5,17,16,0,105.0,301.0,3.0,25.0,371.0,204.56,163.29
2016,5,17,16,15,257.5,256.5,2.95,24.5,409.0,161.78,129.24
2016,5,17,16,30,410.0,212.0,2.9,24.0,447.0,133.3,106.49
2016,5,17,16,45,288.0,207.0,2.9,24.0,364.5,137.76,110.64
2016,5,17,17,0,166.0,202.0,2.9,24.0,282.0,139.98,112.89
2016,5,17,17,15,154.5,178.0,2.8,23.5,245.0,125.38,101.27
2016,5,17,17,30,143.0,154.0,2.7,23.0,208.0,110.26,89.03
2016,5,17,17,45,126.0,130.5,2.65,23.0,172.0,94.9,76.17
2016,5,17,18,0,109.0,107.0,2.6,23.0,136.0,79.09,62.67
2016,5,17,18,15,84.5,83.5,2.6,22.5,103.0,62.8,48.57
2016,5,17,18,30,60.0,60.0,2.6,22.0,70.0,46.1,33.82
2016,5,17,18,45,30.0,39.0,2.6,22.0,44.0,31.06,20.13
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,14.87,1.75
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,8.54,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,16.67,4.93
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,67.84,50.89
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,112.02,90.13
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.0,173.48,143.22
2016,5,18,7,0,98.0,107.0,3.7,16.0,134.0,221.53,184.16
2016,5,18,7,15,103.0,134.5,3.65,16.0,168.5,259.97,215.62
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,297.15,245.25
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,207.35,169.2
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,125.54,99.06
2016,5,18,8,15,2.0,157.5,3.5,17.5,158.5,142.07,112.2
2016,5,18,8,30,4.0,174.0,3.4,18.0,176.0,158.58,125.01
2016,5,18,8,45,113.0,239.5,3.35,18.5,314.5,375.26,299.86
2016,5,18,9,0,222.0,305.0,3.3,19.0,453.0,557.66,438.4
2016,5,18,9,15,226.5,325.5,3.3,19.0,486.5,579.39,452.1
2016,5,18,9,30,231.0,346.0,3.3,19.0,520.0,599.77,465.62
2016,5,18,9,45,214.0,372.5,3.3,19.5,540.0,603.4,465.28
2016,5,18,10,0,197.0,399.0,3.3,20.0,560.0,605.5,464.02
2016,5,18,10,15,107.5,350.0,3.25,20.5,438.5,456.26,350.81
2016,5,18,10,30,18.0,301.0,3.2,21.0,317.0,279.57,214.41
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.0,165.08,125.75
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,56.1,39.34
2016,5,18,11,15,11.5,210.5,3.05,22.0,221.5,189.08,144.29
2016,5,18,11,30,23.0,354.0,3.0,22.0,376.0,322.38,245.56
2016,5,18,11,45,24.5,366.5,2.95,22.5,390.5,340.47,257.91
2016,5,18,12,0,26.0,379.0,2.9,23.0,405.0,347.06,262.03
2016,5,18,12,15,36.5,410.0,2.85,23.0,446.0,375.24,282.82
2016,5,18,12,30,47.0,441.0,2.8,23.0,487.0,400.93,301.5
2016,5,18,12,45,39.0,419.0,2.8,23.5,457.5,369.65,277.67
2016,5,18,13,0,31.0,397.0,2.8,24.0,428.0,340.04,255.29
2016,5,18,13,15,29.5,386.5,2.8,24.0,415.5,324.55,243.88
2016,5,18,13,30,28.0,376.0,2.8,24.0,403.0,309.65,232.84
2016,5,18,13,45,108.0,420.5,2.85,24.0,520.5,364.89,273.57
2016,5,18,14,0,188.0,465.0,2.9,24.0,638.0,413.38,307.48
2016,5,18,14,15,474.0,326.0,2.95,24.0,744.0,390.8,284.74
2016,5,18,14,30,760.0,187.0,3.0,24.0,850.0,357.67,249.31
2016,5,18,14,45,397.5,259.5,3.1,24.0,605.5,262.86,185.07
2016,5,18,15,0,35.0,332.0,3.2,24.0,361.0,244.42,184.17
2016,5,18,15,15,25.5,292.5,3.3,23.5,313.0,212.82,161.14
2016,5,18,15,30,16.0,253.0,3.4,23.0,265.0,196.0,149.5
2016,5,18,15,45,14.0,235.5,3.5,23.0,245.5,180.99,145.04
2016,5,18,16,0,12.0,218.0,3.6,23.0,226.0,168.38,135.17
2016,5,18,16,15,107.5,235.0,3.65,22.5,297.5,158.64,127.84
2016,5,18,16,30,203.0,252.0,3.7,22.0,369.0,168.85,137.03
2016,5,18,16,45,101.5,158.5,3.75,22.0,217.0,114.5,92.01
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,53.89,40.81
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,46.78,34.96
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,39.7,29.0
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,33.04,23.33
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,26.4,17.56
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,19.77,11.7
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,13.16,5.78
2016,5,18,18,45,0.0,10.0,3.35,19.0,10.0,8.21,1.26
2016,5,18,19,0,0.0,4.0,3.2,19.0,4.0,3.28,0.0
2016,5,18,19,15,0.0,2.0,3.15,18.5,2.0,1.71,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.5,3.0,2.46,0.0
2016,5,19,7,0,0.0,4.0,3.6,16.0,4.0,3.28,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,11.11,3.86
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,18.97,10.54
2016,5,19,7,45,0.0,26.0,3.0,16.5,26.0,21.46,12.58
2016,5,19,8,0,0.0,29.0,2.8,17.0,29.0,23.97,14.59
2016,5,19,8,15,0.0,32.5,2.85,17.0,32.5,26.89,16.97
2016,5,19,8,30,0.0,36.0,2.9,17.0,36.0,29.82,19.34
2016,5,19,8,45,0.0,54.0,3.0,17.0,54.0,44.82,31.74
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,59.88,44.07
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,58.67,42.93
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,57.47,41.82
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,76.81,57.53
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,96.74,73.57
2016,5,19,10,15,0.0,117.5,2.5,17.0,117.5,98.93,75.15
2016,5,19,10,30,0.0,120.0,2.1,17.0,120.0,101.09,76.75
2016,5,19,10,45,4.0,155.5,1.7,17.5,159.5,135.51,104.1
2016,5,19,11,0,8.0,191.0,1.3,18.0,199.0,169.68,130.63
2016,5,19,11,15,70.0,339.0,1.25,18.5,406.5,366.59,281.86
2016,5,19,11,30,132.0,487.0,1.2,19.0,614.0,560.12,419.62
2016,5,19,11,45,191.0,490.0,1.2,19.5,676.0,598.37,444.77
2016,5,19,12,0,250.0,493.0,1.2,20.0,738.0,636.36,470.4
2016,5,19,12,15,205.5,500.5,1.2,20.0,702.0,583.64,432.24
2016,5,19,12,30,161.0,508.0,1.2,20.0,666.0,538.31,399.73
2016,5,19,12,45,220.0,497.0,1.2,20.5,712.0,552.14,409.54
2016,5,19,13,0,279.0,486.0,1.2,21.0,758.0,555.94,411.33
2016,5,19,13,15,249.5,485.5,1.2,21.5,726.5,513.27,379.49
2016,5,19,13,30,220.0,485.0,1.2,22.0,695.0,481.94,355.88
2016,5,19,13,45,150.0,464.0,1.2,22.5,606.0,413.95,306.35
2016,5,19,14,0,80.0,443.0,1.2,23.0,517.0,364.34,270.4
2016,5,19,14,15,48.0,363.5,1.2,23.0,408.0,289.79,216.44
2016,5,19,14,30,16.0,284.0,1.2,23.0,299.0,229.92,172.86
2016,5,19,14,45,36.0,323.0,1.2,23.5,354.0,245.95,184.2
2016,5,19,15,0,56.0,362.0,1.2,24.0,409.0,266.31,198.27
2016,5,19,15,15,35.5,305.0,1.3,23.5,334.5,221.72,166.32
2016,5,19,15,30,15.0,248.0,1.4,23.0,260.0,192.66,146.1
2016,5,19,15,45,20.5,249.5,1.5,23.0,264.0,190.27,151.85
2016,5,19,16,0,26.0,251.0,1.6,23.0,268.0,190.05,152.17
2016,5,19,16,15,31.5,239.0,1.75,22.5,258.0,169.32,136.11
2016,5,19,16,30,37.0,227.0,1.9,22.0,248.0,161.49,130.49
2016,5,19,16,45,20.0,189.5,2.05,22.0,200.5,145.88,118.07
2016,5,19,17,0,3.0,152.0,2.2,22.0,153.0,119.23,96.22
2016,5,19,17,15,1.5,133.0,2.2,21.5,133.5,104.94,84.7
2016,5,19,17,30,0.0,114.0,2.2,21.0,114.0,90.52,72.84
2016,5,19,17,45,241.5,95.0,2.2,21.0,161.5,70.52,55.79
2016,5,19,18,0,483.0,76.0,2.2,21.0,209.0,58.45,45.36
2016,5,19,18,15,409.5,64.5,2.05,20.5,159.5,50.58,38.45
2016,5,19,18,30,336.0,53.0,1.9,20.0,110.0,40.46,29.34
2016,5,19,18,45,233.5,37.5,1.8,19.5,70.5,28.86,18.67
2016,5,19,19,0,131.0,22.0,1.7,19.0,31.0,17.06,4.38
2016,5,19,19,15,65.5,11.0,1.7,18.5,15.5,9.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.5,12.5,0.8,14.5,17.5,57.88,0.0
2016,5,20,6,0,141.0,25.0,0.9,15.0,35.0,170.73,110.35
2016,5,20,6,15,243.5,40.5,0.9,15.5,76.5,277.45,222.99
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,385.85,314.83
2016,5,20,6,45,422.0,66.5,0.9,16.5,168.0,478.11,388.36
2016,5,20,7,0,498.0,77.0,0.9,17.0,218.0,570.9,458.26
2016,5,20,7,15,249.0,84.5,0.9,17.5,155.0,360.61,293.86
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,79.24,60.46
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,115.69,90.79
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,152.3,119.93
2016,5,20,8,15,7.0,171.5,0.95,19.5,175.5,161.36,126.37
2016,5,20,8,30,7.0,183.0,1.0,20.0,188.0,170.6,132.98
2016,5,20,8,45,10.0,201.5,1.05,21.0,208.5,189.99,147.34
2016,5,20,9,0,13.0,220.0,1.1,22.0,229.0,209.26,161.33
2016,5,20,9,15,26.5,265.0,1.15,22.0,284.5,285.47,219.5
2016,5,20,9,30,40.0,310.0,1.2,22.0,340.0,343.51,262.45
2016,5,20,9,45,65.5,349.0,1.3,22.5,401.5,405.95,307.91
2016,5,20,10,0,91.0,388.0,1.4,23.0,463.0,466.67,351.06
2016,5,20,10,15,91.5,406.0,1.45,23.5,484.0,478.56,357.85
2016,5,20,10,30,92.0,424.0,1.5,24.0,505.0,489.66,364.41
2016,5,20,10,45,471.0,285.5,1.6,24.5,719.0,757.39,559.07
2016,5,20,11,0,850.0,147.0,1.7,25.0,933.0,941.71,680.65
2016,5,20,11,15,854.5,148.0,1.7,25.0,952.5,918.92,663.36
2016,5,20,11,30,859.0,149.0,1.7,25.0,972.0,892.91,646.36
2016,5,20,11,45,868.5,145.0,1.75,25.5,985.5,863.94,626.76
2016,5,20,12,0,878.0,141.0,1.8,26.0,999.0,831.93,605.17
2016,5,20,12,15,878.0,141.0,1.8,26.0,1002.5,792.88,579.57
2016,5,20,12,30,878.0,141.0,1.8,26.0,1006.0,751.86,551.35
2016,5,20,12,45,875.5,142.0,1.8,26.0,1001.0,708.16,520.18
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,663.12,487.33
2016,5,20,13,15,869.5,142.0,1.8,26.0,982.5,614.87,451.39
2016,5,20,13,30,866.0,141.0,1.8,26.0,969.0,565.58,413.68
2016,5,20,13,45,859.0,141.0,1.8,26.5,948.0,514.33,372.72
2016,5,20,14,0,852.0,141.0,1.8,27.0,927.0,462.67,330.42
2016,5,20,14,15,844.5,139.5,1.8,27.0,898.5,409.64,286.78
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,356.65,242.31
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,302.7,197.01
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,241.09,147.03
2016,5,20,15,15,809.5,128.5,1.95,26.5,761.0,187.23,106.77
2016,5,20,15,30,797.0,126.0,2.0,26.0,720.0,134.94,75.39
2016,5,20,15,45,779.5,123.0,2.05,26.0,673.5,84.0,64.21
2016,5,20,16,0,762.0,120.0,2.1,26.0,627.0,83.92,64.4
2016,5,20,16,15,741.0,116.0,2.1,26.0,577.5,83.17,63.99
2016,5,20,16,30,720.0,112.0,2.1,26.0,528.0,74.88,57.32
2016,5,20,16,45,691.0,107.5,2.15,26.0,475.0,73.6,56.48
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,72.22,55.54
2016,5,20,17,15,625.0,97.0,2.1,25.5,368.5,69.59,53.65
2016,5,20,17,30,588.0,91.0,2.0,25.0,315.0,66.83,51.61
2016,5,20,17,45,537.5,82.5,1.9,24.5,262.0,61.91,47.65
2016,5,20,18,0,487.0,74.0,1.8,24.0,209.0,56.79,43.38
2016,5,20,18,15,414.0,63.5,1.65,23.5,160.0,49.7,37.21
2016,5,20,18,30,341.0,53.0,1.5,23.0,111.0,40.47,28.98
2016,5,20,18,45,237.5,38.0,1.4,22.5,71.5,29.24,18.76
2016,5,20,19,0,134.0,23.0,1.3,22.0,32.0,17.83,5.29
2016,5,20,19,15,67.0,11.5,1.35,21.5,16.0,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,24.31,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,68.18,41.1
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,153.08,120.2
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,249.33,201.52
2016,5,21,6,45,79.5,81.5,2.45,21.5,95.5,172.53,139.03
2016,5,21,7,0,0.0,89.0,2.5,22.0,89.0,82.5,62.83
2016,5,21,7,15,181.5,121.0,2.5,22.0,191.5,328.95,267.91
2016,5,21,7,30,363.0,153.0,2.5,22.0,294.0,539.57,432.48
2016,5,21,7,45,188.5,161.5,2.55,22.5,235.5,366.69,293.58
2016,5,21,8,0,14.0,170.0,2.6,23.0,177.0,169.87,132.36
2016,5,21,8,15,16.0,191.0,2.6,23.5,199.5,190.84,148.63
2016,5,21,8,30,18.0,212.0,2.6,24.0,222.0,211.63,164.08
2016,5,21,8,45,42.0,255.0,2.65,24.5,282.5,299.62,231.76
2016,5,21,9,0,66.0,298.0,2.7,25.0,343.0,368.14,282.67
2016,5,21,9,15,69.0,318.5,2.7,25.0,368.0,388.3,296.6
2016,5,21,9,30,72.0,339.0,2.7,25.0,393.0,407.91,310.22
2016,5,21,9,45,41.0,280.5,2.7,25.5,311.5,308.63,234.42
2016,5,21,10,0,10.0,222.0,2.7,26.0,230.0,202.15,152.33
2016,5,21,10,15,10.0,221.0,2.65,26.0,229.5,200.27,150.84
2016,5,21,10,30,10.0,220.0,2.6,26.0,229.0,198.49,149.23
2016,5,21,10,45,8.0,195.5,2.6,26.5,203.0,174.19,130.18
2016,5,21,11,0,6.0,171.0,2.6,27.0,177.0,150.5,111.67
2016,5,21,11,15,11.0,235.0,2.55,27.0,246.0,209.87,156.78
2016,5,21,11,30,16.0,299.0,2.5,27.0,315.0,268.46,200.36
2016,5,21,11,45,21.0,338.0,2.5,27.0,359.0,304.26,226.55
2016,5,21,12,0,26.0,377.0,2.5,27.0,403.0,345.42,256.44
2016,5,21,12,15,93.0,442.5,2.45,27.0,534.5,445.89,329.87
2016,5,21,12,30,160.0,508.0,2.4,27.0,666.0,537.88,394.7
2016,5,21,12,45,94.5,449.5,2.4,27.0,543.0,431.62,318.08
2016,5,21,13,0,29.0,391.0,2.4,27.0,420.0,334.31,247.4
2016,5,21,13,15,123.5,438.0,2.4,27.0,557.5,413.39,305.71
2016,5,21,13,30,218.0,485.0,2.4,27.0,695.0,481.47,353.38
2016,5,21,13,45,129.0,440.5,2.45,27.5,564.5,388.88,285.84
2016,5,21,14,0,40.0,396.0,2.5,28.0,434.0,316.23,233.33
2016,5,21,14,15,109.5,416.0,2.55,28.0,513.5,336.33,247.0
2016,5,21,14,30,179.0,436.0,2.6,28.0,593.0,355.82,258.74
2016,5,21,14,45,125.5,406.0,2.65,28.0,514.0,306.66,223.56
2016,5,21,15,0,72.0,376.0,2.7,28.0,435.0,277.95,204.35
2016,5,21,15,15,192.5,354.0,2.75,28.0,501.0,257.94,184.93
2016,5,21,15,30,313.0,332.0,2.8,28.0,567.0,223.23,157.28
2016,5,21,15,45,427.5,278.5,2.85,28.0,576.5,160.9,125.86
2016,5,21,16,0,542.0,225.0,2.9,28.0,586.0,136.4,106.57
2016,5,21,16,15,517.0,215.5,2.9,27.5,538.5,133.72,104.98
2016,5,21,16,30,492.0,206.0,2.9,27.0,491.0,130.74,103.11
2016,5,21,16,45,465.5,193.0,2.95,27.0,441.5,125.29,99.02
2016,5,21,17,0,439.0,180.0,3.0,27.0,392.0,119.44,94.56
2016,5,21,17,15,400.0,166.0,2.95,26.5,341.0,112.37,89.23
2016,5,21,17,30,361.0,152.0,2.9,26.0,290.0,107.83,85.91
2016,5,21,17,45,308.5,135.0,2.85,25.5,239.5,96.73,76.94
2016,5,21,18,0,256.0,118.0,2.8,25.0,189.0,85.29,67.43
2016,5,21,18,15,200.0,95.0,2.65,24.5,143.0,69.68,54.06
2016,5,21,18,30,144.0,72.0,2.5,24.0,97.0,53.64,40.0
2016,5,21,18,45,88.5,46.0,2.45,23.5,60.0,35.7,24.05
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,16.37,4.8
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,8.54,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,39.41,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,119.33,76.69
2016,5,22,6,15,169.0,47.0,2.3,22.0,73.0,214.8,169.6
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,329.12,265.7
2016,5,22,6,45,128.0,68.5,2.55,22.5,91.5,208.85,169.23
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,61.52,45.32
2016,5,22,7,15,0.0,67.5,2.7,23.0,67.5,56.01,40.85
2016,5,22,7,30,0.0,64.0,2.7,23.0,64.0,53.03,38.29
2016,5,22,7,45,0.0,75.0,2.75,23.5,75.0,62.22,45.6
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,71.55,52.89
2016,5,22,8,15,8.0,144.5,2.8,24.0,149.5,134.7,103.77
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,200.11,155.19
2016,5,22,8,45,71.0,256.5,2.8,24.5,303.5,330.62,256.72
2016,5,22,9,0,126.0,310.0,2.8,25.0,394.0,465.23,356.66
2016,5,22,9,15,405.5,246.5,2.75,25.0,545.5,717.39,543.88
2016,5,22,9,30,685.0,183.0,2.7,25.0,697.0,936.73,694.11
2016,5,22,9,45,417.5,292.0,2.7,25.5,611.0,764.4,568.08
2016,5,22,10,0,150.0,401.0,2.7,26.0,525.0,560.12,417.05
2016,5,22,10,15,83.0,342.0,2.7,26.0,411.0,404.42,304.25
2016,5,22,10,30,16.0,283.0,2.7,26.0,297.0,261.12,196.19
2016,5,22,10,45,14.5,266.0,2.75,26.5,279.0,242.79,182.19
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,225.03,168.31
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,191.22,142.62
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,158.22,117.43
2016,5,22,11,45,9.0,190.5,2.85,27.0,199.5,168.22,125.05
2016,5,22,12,0,10.0,202.0,2.9,27.0,212.0,177.96,132.38
2016,5,22,12,15,13.5,258.0,2.95,27.0,271.5,226.53,169.0
2016,5,22,12,30,17.0,314.0,3.0,27.0,331.0,273.68,204.04
2016,5,22,12,45,159.5,396.5,3.1,27.5,553.0,434.23,323.15
2016,5,22,13,0,302.0,479.0,3.2,28.0,775.0,566.17,415.98
2016,5,22,13,15,331.0,459.0,3.25,28.0,779.5,542.97,398.39
2016,5,22,13,30,360.0,439.0,3.3,28.0,784.0,517.58,379.43
2016,5,22,13,45,402.5,413.5,3.35,28.0,791.5,492.6,360.0
2016,5,22,14,0,445.0,388.0,3.4,28.0,799.0,454.8,330.43
2016,5,22,14,15,248.0,389.0,3.4,28.0,617.0,359.06,261.66
2016,5,22,14,30,51.0,390.0,3.4,28.0,435.0,300.43,222.18
2016,5,22,14,45,207.0,375.5,3.45,28.0,546.5,310.44,224.43
2016,5,22,15,0,363.0,361.0,3.5,28.0,658.0,300.21,209.76
2016,5,22,15,15,361.0,341.0,3.5,28.0,623.5,260.67,180.34
2016,5,22,15,30,359.0,321.0,3.5,28.0,589.0,221.97,154.95
2016,5,22,15,45,491.5,251.5,3.55,28.0,594.0,148.57,116.07
2016,5,22,16,0,624.0,182.0,3.6,28.0,599.0,110.79,85.83
2016,5,22,16,15,606.0,172.5,3.55,27.5,551.5,108.54,84.47
2016,5,22,16,30,588.0,163.0,3.5,27.0,504.0,105.93,82.79
2016,5,22,16,45,556.0,155.5,3.45,27.0,453.0,103.65,81.21
2016,5,22,17,0,524.0,148.0,3.4,27.0,402.0,100.41,78.82
2016,5,22,17,15,484.5,138.0,3.25,26.5,350.5,95.25,74.96
2016,5,22,17,30,445.0,128.0,3.1,26.0,299.0,89.84,70.82
2016,5,22,17,45,387.0,116.0,3.0,26.0,248.0,82.64,64.9
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,75.18,58.61
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.5,64.31,49.31
2016,5,22,18,30,200.0,68.0,2.7,25.0,104.0,51.31,37.89
2016,5,22,18,45,126.5,46.0,2.65,25.0,66.0,35.29,23.59
2016,5,22,19,0,53.0,24.0,2.6,25.0,28.0,19.33,7.05
2016,5,22,19,15,26.5,12.0,2.65,24.5,14.0,10.24,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
