Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,45,57.0,13.5,2.3,21.5,18.0,49.71,0.0
2016,5,23,6,0,114.0,27.0,2.5,22.0,36.0,139.72,92.44
2016,5,23,6,15,206.5,44.5,2.6,22.0,76.0,255.55,202.3
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,357.16,288.88
2016,5,23,6,45,365.0,75.5,2.85,22.5,164.0,437.22,354.8
2016,5,23,7,0,431.0,89.0,3.0,23.0,212.0,521.17,420.36
2016,5,23,7,15,365.0,116.5,3.05,23.0,236.5,508.06,408.64
2016,5,23,7,30,299.0,144.0,3.1,23.0,261.0,467.57,375.49
2016,5,23,7,45,298.0,171.5,3.2,23.5,303.0,504.29,401.3
2016,5,23,8,0,297.0,199.0,3.3,24.0,345.0,538.87,424.52
2016,5,23,8,15,308.5,220.5,3.35,24.5,387.0,576.21,449.65
2016,5,23,8,30,320.0,242.0,3.4,25.0,429.0,612.21,473.33
2016,5,23,8,45,187.0,263.0,3.45,25.5,375.0,477.35,368.58
2016,5,23,9,0,54.0,284.0,3.5,26.0,321.0,339.5,259.95
2016,5,23,9,15,54.0,305.0,3.55,26.0,344.0,357.56,273.12
2016,5,23,9,30,54.0,326.0,3.6,26.0,367.0,375.04,285.32
2016,5,23,9,45,40.5,321.0,3.65,26.5,352.5,350.47,265.36
2016,5,23,10,0,27.0,316.0,3.7,27.0,338.0,326.9,246.38
2016,5,23,10,15,29.0,327.5,3.75,27.0,352.5,336.16,252.95
2016,5,23,10,30,31.0,339.0,3.8,27.0,367.0,345.05,259.16
2016,5,23,10,45,20.0,266.5,3.9,27.5,284.5,260.89,195.59
2016,5,23,11,0,9.0,194.0,4.0,28.0,202.0,173.23,128.74
2016,5,23,11,15,12.0,241.0,4.05,28.0,252.5,216.0,161.19
2016,5,23,11,30,15.0,288.0,4.1,28.0,303.0,258.08,192.58
2016,5,23,11,45,13.5,258.5,4.15,28.0,272.0,229.92,171.29
2016,5,23,12,0,12.0,229.0,4.2,28.0,241.0,202.37,150.5
2016,5,23,12,15,27.0,331.5,4.25,28.0,358.5,302.14,225.31
2016,5,23,12,30,42.0,434.0,4.3,28.0,476.0,391.92,290.89
2016,5,23,12,45,31.5,392.0,4.35,28.5,424.0,343.4,254.53
2016,5,23,13,0,21.0,350.0,4.4,29.0,372.0,300.12,222.26
2016,5,23,13,15,16.5,293.5,4.4,29.0,310.5,249.79,185.1
2016,5,23,13,30,12.0,237.0,4.4,29.0,249.0,200.57,148.38
2016,5,23,13,45,47.0,341.5,4.4,29.0,385.5,288.29,213.84
2016,5,23,14,0,82.0,446.0,4.4,29.0,522.0,367.94,271.5
2016,5,23,14,15,420.5,313.5,4.35,29.0,684.5,366.25,264.16
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,358.24,246.64
2016,5,23,14,45,557.0,273.5,4.25,29.0,752.0,315.52,216.01
2016,5,23,15,0,355.0,366.0,4.2,29.0,657.0,302.07,210.99
2016,5,23,15,15,198.5,338.5,4.15,28.5,500.0,251.45,180.0
2016,5,23,15,30,42.0,311.0,4.1,28.0,343.0,219.17,163.29
2016,5,23,15,45,186.0,297.5,4.05,28.0,423.5,193.61,152.29
2016,5,23,16,0,330.0,284.0,4.0,28.0,504.0,175.34,138.08
2016,5,23,16,15,397.5,242.0,3.95,27.5,487.0,156.29,123.38
2016,5,23,16,30,465.0,200.0,3.9,27.0,470.0,126.54,99.72
2016,5,23,16,45,377.0,196.5,3.9,27.0,401.5,132.98,105.42
2016,5,23,17,0,289.0,193.0,3.9,27.0,333.0,130.46,103.73
2016,5,23,17,15,268.0,173.0,3.8,26.5,291.0,119.07,94.84
2016,5,23,17,30,247.0,153.0,3.7,26.0,249.0,107.14,85.36
2016,5,23,17,45,219.0,132.0,3.65,26.0,207.0,94.01,74.52
2016,5,23,18,0,191.0,111.0,3.6,26.0,165.0,80.38,63.02
2016,5,23,18,15,153.0,89.5,3.6,25.5,126.5,67.33,51.88
2016,5,23,18,30,115.0,68.0,3.6,25.0,88.0,51.86,38.37
2016,5,23,18,45,67.0,46.0,3.6,25.0,57.0,35.74,24.01
2016,5,23,19,0,19.0,24.0,3.6,25.0,26.0,19.56,7.59
2016,5,23,19,15,9.5,12.0,3.7,24.5,13.0,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,37.0,14.5,2.6,21.5,17.5,37.16,0.0
2016,5,24,6,0,74.0,29.0,2.7,22.0,35.0,116.05,76.56
2016,5,24,6,15,158.5,49.0,2.9,22.0,74.5,210.04,166.11
2016,5,24,6,30,243.0,69.0,3.1,22.0,114.0,306.07,248.33
2016,5,24,6,45,333.5,76.0,3.3,22.5,159.5,411.54,335.17
2016,5,24,7,0,424.0,83.0,3.5,23.0,205.0,506.45,410.22
2016,5,24,7,15,329.0,117.5,3.65,23.5,224.5,476.88,384.48
2016,5,24,7,30,234.0,152.0,3.8,24.0,244.0,418.18,335.47
2016,5,24,7,45,235.5,180.5,4.0,24.5,285.0,456.66,363.32
2016,5,24,8,0,237.0,209.0,4.2,25.0,326.0,493.31,388.78
2016,5,24,8,15,200.0,235.0,4.25,25.0,341.5,465.25,365.08
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,455.81,355.39
2016,5,24,8,45,165.0,286.0,4.4,25.5,390.0,482.48,373.37
2016,5,24,9,0,167.0,311.0,4.5,26.0,423.0,507.92,390.18
2016,5,24,9,15,197.5,329.0,4.55,26.0,470.5,553.14,422.99
2016,5,24,9,30,228.0,347.0,4.6,26.0,518.0,597.29,454.56
2016,5,24,9,45,220.5,373.0,4.65,26.5,546.0,610.1,461.15
2016,5,24,10,0,213.0,399.0,4.7,27.0,574.0,621.24,466.73
2016,5,24,10,15,226.5,405.0,4.65,27.0,598.5,630.86,472.81
2016,5,24,10,30,240.0,411.0,4.6,27.0,623.0,657.05,490.34
2016,5,24,10,45,191.5,428.0,4.6,27.5,600.5,597.55,445.18
2016,5,24,11,0,143.0,445.0,4.6,28.0,578.0,556.49,413.23
2016,5,24,11,15,132.0,465.0,4.6,28.0,590.0,553.24,410.06
2016,5,24,11,30,121.0,485.0,4.6,28.0,602.0,549.0,406.11
2016,5,24,11,45,102.5,483.5,4.65,28.5,583.5,510.02,376.94
2016,5,24,12,0,84.0,482.0,4.7,29.0,565.0,482.91,356.28
2016,5,24,12,15,69.5,469.0,4.7,29.0,537.5,450.36,332.5
2016,5,24,12,30,55.0,456.0,4.7,29.0,510.0,419.35,309.79
2016,5,24,12,45,90.0,477.5,4.7,29.0,566.5,450.97,333.05
2016,5,24,13,0,125.0,499.0,4.7,29.0,623.0,474.16,349.69
2016,5,24,13,15,71.5,407.0,4.65,29.0,478.0,364.95,270.09
2016,5,24,13,30,18.0,315.0,4.6,29.0,333.0,265.07,196.44
2016,5,24,13,45,36.0,367.5,4.55,29.0,401.5,301.79,223.74
2016,5,24,14,0,54.0,420.0,4.5,29.0,470.0,338.83,250.57
2016,5,24,14,15,132.5,427.5,4.45,29.0,545.0,352.74,259.12
2016,5,24,14,30,211.0,435.0,4.4,29.0,620.0,366.49,266.31
2016,5,24,14,45,342.5,373.5,4.35,29.0,660.5,331.65,235.06
2016,5,24,15,0,474.0,312.0,4.3,29.0,701.0,284.16,193.03
2016,5,24,15,15,460.5,298.5,4.15,28.5,660.5,240.61,160.99
2016,5,24,15,30,447.0,285.0,4.0,28.0,620.0,199.13,134.47
2016,5,24,15,45,397.0,282.5,3.9,28.0,566.0,177.34,139.26
2016,5,24,16,0,347.0,280.0,3.8,28.0,512.0,173.56,136.64
2016,5,24,16,15,350.0,255.0,3.65,27.5,474.0,162.34,128.24
2016,5,24,16,30,353.0,230.0,3.5,27.0,436.0,150.32,119.12
2016,5,24,16,45,340.5,208.0,3.35,27.0,391.5,138.95,110.23
2016,5,24,17,0,328.0,186.0,3.2,27.0,347.0,126.94,100.74
2016,5,24,17,15,278.5,177.0,3.1,26.5,302.0,121.55,96.84
2016,5,24,17,30,229.0,168.0,3.0,26.0,257.0,115.9,92.65
2016,5,24,17,45,187.5,146.5,2.95,26.0,212.0,105.08,83.79
2016,5,24,18,0,146.0,125.0,2.9,26.0,167.0,90.38,71.45
2016,5,24,18,15,107.5,99.5,2.95,25.5,126.5,73.09,56.76
2016,5,24,18,30,69.0,74.0,3.0,25.0,86.0,55.4,41.39
2016,5,24,18,45,34.5,47.0,3.05,25.0,53.0,36.83,24.95
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,16.52,5.83
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,8.54,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,23.0,8.5,7.26,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,14.01,4.19
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,34.07,21.79
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,55.27,39.76
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,85.13,64.96
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,114.73,89.57
2016,5,25,7,15,86.5,130.5,3.9,24.5,163.5,219.96,176.69
2016,5,25,7,30,154.0,159.0,4.0,25.0,219.0,333.86,267.55
2016,5,25,7,45,77.0,139.5,4.1,25.5,169.5,213.49,169.3
2016,5,25,8,0,0.0,120.0,4.2,26.0,120.0,103.97,78.37
2016,5,25,8,15,0.0,89.0,4.2,26.0,89.0,74.0,54.18
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,48.12,33.24
2016,5,25,8,45,2.0,117.5,4.25,26.0,119.0,101.39,75.71
2016,5,25,9,0,4.0,177.0,4.3,26.0,180.0,158.18,120.15
2016,5,25,9,15,8.0,205.5,4.35,26.0,211.5,188.16,143.22
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,217.92,165.91
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,220.63,167.24
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,223.43,168.71
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,269.97,203.8
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,333.26,250.78
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,269.52,202.18
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,225.04,168.13
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.0,231.73,173.04
2016,5,25,11,30,14.0,266.0,4.3,28.0,279.0,238.21,177.73
2016,5,25,11,45,18.0,310.0,4.25,28.0,327.5,277.79,207.18
2016,5,25,12,0,22.0,354.0,4.2,28.0,376.0,316.18,235.39
2016,5,25,12,15,21.5,353.0,4.15,28.0,374.5,312.1,232.13
2016,5,25,12,30,21.0,352.0,4.1,28.0,373.0,307.96,228.95
2016,5,25,12,45,32.5,392.5,4.05,28.5,425.0,344.61,255.45
2016,5,25,13,0,44.0,433.0,4.0,29.0,477.0,376.51,277.99
2016,5,25,13,15,47.5,433.5,4.0,29.0,480.0,370.81,273.69
2016,5,25,13,30,51.0,434.0,4.0,29.0,483.0,364.67,269.15
2016,5,25,13,45,48.0,420.0,4.0,29.0,465.5,344.79,254.59
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,325.68,240.59
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.0,341.18,251.2
2016,5,25,14,30,123.0,434.0,3.9,29.0,542.0,338.43,247.71
2016,5,25,14,45,88.0,397.5,3.85,29.0,473.0,306.22,224.58
2016,5,25,15,0,53.0,361.0,3.8,29.0,404.0,266.43,196.35
2016,5,25,15,15,56.5,345.5,3.85,29.0,389.5,249.06,183.64
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,231.43,171.17
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,183.88,143.88
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,150.14,117.29
2016,5,25,16,15,13.5,201.0,4.1,29.0,209.5,156.23,122.62
2016,5,25,16,30,21.0,211.0,4.1,29.0,224.0,161.67,127.43
2016,5,25,16,45,86.5,209.5,4.2,29.0,253.5,151.25,119.42
2016,5,25,17,0,152.0,208.0,4.3,29.0,283.0,143.29,113.38
2016,5,25,17,15,136.0,186.0,4.1,28.5,247.0,129.89,102.99
2016,5,25,17,30,120.0,164.0,3.9,28.0,211.0,116.04,92.05
2016,5,25,17,45,105.0,139.5,3.75,27.5,176.0,100.34,79.35
2016,5,25,18,0,90.0,115.0,3.6,27.0,141.0,84.17,65.96
2016,5,25,18,15,68.0,91.0,3.45,26.5,108.5,69.16,53.23
2016,5,25,18,30,46.0,67.0,3.3,26.0,76.0,51.86,38.25
2016,5,25,18,45,23.0,45.0,3.2,26.0,49.5,35.54,23.81
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,18.86,7.69
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,9.82,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,24.0,3.5,2.99,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,5.74,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,14.4,5.93
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,23.09,13.31
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,33.05,21.65
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,43.03,29.88
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,74.33,55.5
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,107.64,82.36
2016,5,26,7,45,0.0,131.5,4.15,25.5,131.5,117.87,90.1
2016,5,26,8,0,0.0,144.0,4.4,26.0,144.0,128.26,97.86
2016,5,26,8,15,0.0,144.5,4.45,26.0,144.5,126.68,96.23
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,125.76,95.15
2016,5,26,8,45,4.5,175.5,4.55,26.0,178.5,158.52,120.82
2016,5,26,9,0,9.0,206.0,4.6,26.0,212.0,191.21,146.1
2016,5,26,9,15,27.0,261.5,4.6,26.0,282.0,281.81,216.02
2016,5,26,9,30,45.0,317.0,4.6,26.0,352.0,355.83,271.74
2016,5,26,9,45,220.0,331.5,4.7,26.0,511.5,585.7,446.07
2016,5,26,10,0,395.0,346.0,4.8,26.0,671.0,768.4,578.63
2016,5,26,10,15,254.0,389.5,4.7,25.5,601.5,661.35,497.58
2016,5,26,10,30,113.0,433.0,4.6,25.0,532.0,537.38,404.46
2016,5,26,10,45,257.5,416.5,4.55,25.0,652.5,665.73,500.33
2016,5,26,11,0,402.0,400.0,4.5,25.0,773.0,769.75,575.26
2016,5,26,11,15,260.0,442.5,4.4,25.0,686.0,660.87,493.56
2016,5,26,11,30,118.0,485.0,4.3,25.0,599.0,546.53,407.99
2016,5,26,11,45,219.5,480.0,4.25,25.5,694.5,614.51,458.15
2016,5,26,12,0,321.0,475.0,4.2,26.0,790.0,679.73,504.1
2016,5,26,12,15,240.5,492.0,4.5,26.5,728.5,604.79,448.68
2016,5,26,12,30,160.0,509.0,4.8,27.0,667.0,539.51,400.43
2016,5,26,12,45,89.5,420.0,5.15,27.5,508.0,405.44,302.54
2016,5,26,13,0,19.0,331.0,5.5,28.0,349.0,283.82,211.63
2016,5,26,13,15,50.0,399.0,5.6,28.0,447.0,346.57,258.75
2016,5,26,13,30,81.0,467.0,5.7,28.0,545.0,404.48,301.16
2016,5,26,13,45,415.5,333.0,5.85,28.5,719.5,439.55,325.78
2016,5,26,14,0,750.0,199.0,6.0,29.0,894.0,461.35,335.72
2016,5,26,14,15,742.0,197.0,5.85,29.0,867.0,407.28,290.57
2016,5,26,14,30,734.0,195.0,5.7,29.0,840.0,356.8,247.67
2016,5,26,14,45,528.0,285.0,5.6,29.0,739.5,317.43,219.53
2016,5,26,15,0,322.0,375.0,5.5,29.0,639.0,302.31,213.33
2016,5,26,15,15,388.0,329.0,5.3,29.0,632.0,260.82,179.27
2016,5,26,15,30,454.0,283.0,5.1,29.0,625.0,200.27,134.43
2016,5,26,15,45,443.5,268.5,4.9,29.0,585.0,160.09,115.8
2016,5,26,16,0,433.0,254.0,4.7,29.0,545.0,150.01,117.29
2016,5,26,16,15,296.5,257.5,4.5,28.5,450.0,162.59,128.06
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,172.85,137.02
2016,5,26,16,45,312.0,210.0,4.1,28.0,370.5,139.57,110.32
2016,5,26,17,0,464.0,159.0,3.9,28.0,386.0,106.24,83.27
2016,5,26,17,15,396.5,159.0,3.8,27.5,337.0,107.46,84.81
2016,5,26,17,30,329.0,159.0,3.7,27.0,288.0,111.68,88.8
2016,5,26,17,45,287.0,140.0,3.65,26.5,240.0,99.63,79.07
2016,5,26,18,0,245.0,121.0,3.6,26.0,192.0,87.15,68.76
2016,5,26,18,15,188.5,99.0,3.7,25.5,147.0,72.28,56.11
2016,5,26,18,30,132.0,77.0,3.8,25.0,102.0,57.71,43.39
2016,5,26,18,45,73.0,51.0,3.9,25.0,64.0,39.19,26.99
2016,5,26,19,0,14.0,25.0,4.0,25.0,26.0,20.39,9.1
2016,5,26,19,15,7.0,12.5,4.15,24.5,13.0,10.67,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,22.57,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,67.78,43.51
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,149.99,117.11
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,230.13,185.73
2016,5,27,6,45,72.5,45.5,4.9,23.5,59.0,112.98,90.2
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.87,2.54
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,28.89,18.31
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,48.02,34.01
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,50.54,35.85
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,53.06,37.68
2016,5,27,8,15,0.0,43.5,5.6,25.0,43.5,36.02,23.7
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,19.03,9.82
2016,5,27,8,45,0.0,43.5,5.8,25.5,43.5,36.08,23.51
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,53.2,37.07
2016,5,27,9,15,3.5,128.5,5.8,26.0,131.5,112.37,84.04
2016,5,27,9,30,7.0,193.0,5.7,26.0,199.0,174.25,132.34
2016,5,27,9,45,3.5,165.5,5.6,26.5,168.5,144.98,108.81
2016,5,27,10,0,0.0,138.0,5.5,27.0,138.0,116.81,86.33
2016,5,27,10,15,4.5,169.0,5.4,27.0,173.0,148.38,110.88
2016,5,27,10,30,9.0,200.0,5.3,27.0,208.0,179.74,134.99
2016,5,27,10,45,29.0,307.5,5.25,27.5,334.5,308.39,232.48
2016,5,27,11,0,49.0,415.0,5.2,28.0,461.0,424.88,317.68
2016,5,27,11,15,31.5,340.0,5.0,28.0,369.5,332.8,248.87
2016,5,27,11,30,14.0,265.0,4.8,28.0,278.0,237.38,177.14
2016,5,27,11,45,15.0,285.0,4.65,28.5,299.5,253.89,189.11
2016,5,27,12,0,16.0,305.0,4.5,29.0,321.0,269.9,200.4
2016,5,27,12,15,17.0,312.5,4.2,29.0,329.5,274.88,203.84
2016,5,27,12,30,18.0,320.0,3.9,29.0,338.0,279.51,207.06
2016,5,27,12,45,15.5,280.0,3.6,29.5,295.5,242.71,179.25
2016,5,27,13,0,13.0,240.0,3.3,30.0,253.0,206.74,152.11
2016,5,27,13,15,13.5,252.5,2.9,30.0,266.0,215.49,158.56
2016,5,27,13,30,14.0,265.0,2.5,30.0,279.0,223.9,164.61
2016,5,27,13,45,20.5,312.0,2.2,30.0,331.5,261.41,192.03
2016,5,27,14,0,27.0,359.0,1.9,30.0,384.0,285.89,209.42
2016,5,27,14,15,24.5,339.5,1.65,29.5,362.0,265.85,194.93
2016,5,27,14,30,22.0,320.0,1.4,29.0,340.0,258.43,189.81
2016,5,27,14,45,87.5,361.0,1.2,29.0,434.0,284.46,206.48
2016,5,27,15,0,153.0,402.0,1.0,29.0,528.0,296.88,212.19
2016,5,27,15,15,441.5,282.5,0.9,29.0,620.0,231.06,152.22
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,152.21,87.05
2016,5,27,15,45,729.0,150.5,0.7,29.0,670.5,99.3,65.29
2016,5,27,16,0,728.0,138.0,0.6,29.0,629.0,85.48,64.65
2016,5,27,16,15,561.5,180.0,0.65,28.5,541.5,112.09,86.65
2016,5,27,16,30,395.0,222.0,0.7,28.0,454.0,146.51,114.87
2016,5,27,16,45,525.0,165.5,0.75,28.0,442.5,108.98,84.78
2016,5,27,17,0,655.0,109.0,0.8,28.0,431.0,75.79,57.86
2016,5,27,17,15,618.5,102.5,0.85,27.5,378.0,72.98,55.94
2016,5,27,17,30,582.0,96.0,0.9,27.0,325.0,70.02,53.79
2016,5,27,17,45,540.5,86.5,0.95,27.0,273.5,64.56,49.34
2016,5,27,18,0,499.0,77.0,1.0,27.0,222.0,58.84,44.54
2016,5,27,18,15,428.0,67.0,0.95,26.0,172.5,52.23,39.01
2016,5,27,18,30,357.0,57.0,0.9,25.0,123.0,43.39,31.31
2016,5,27,18,45,255.5,42.5,0.9,24.5,81.5,32.6,21.63
2016,5,27,19,0,154.0,28.0,0.9,24.0,40.0,21.63,10.34
2016,5,27,19,15,77.0,14.0,0.95,23.5,20.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,37.09,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,106.54,72.6
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,214.44,169.6
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,312.71,252.71
2016,5,28,6,45,122.0,66.0,3.3,23.5,89.0,198.91,160.9
2016,5,28,7,0,0.0,59.0,3.5,24.0,59.0,48.87,34.76
2016,5,28,7,15,0.0,69.0,3.65,24.0,69.0,57.38,41.81
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,66.12,48.85
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,114.59,88.1
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,164.31,127.48
2016,5,28,8,15,82.5,215.0,4.25,25.5,263.5,302.58,237.63
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,447.53,348.02
2016,5,28,8,45,126.0,284.0,4.35,26.5,363.0,440.17,339.08
2016,5,28,9,0,98.0,306.0,4.4,27.0,373.0,409.37,313.55
2016,5,28,9,15,68.0,307.0,4.35,27.0,355.0,373.76,285.1
2016,5,28,9,30,38.0,308.0,4.3,27.0,337.0,338.83,257.16
2016,5,28,9,45,63.0,348.0,4.3,27.5,399.0,401.9,303.69
2016,5,28,10,0,88.0,388.0,4.3,28.0,461.0,463.28,347.71
2016,5,28,10,15,85.0,404.0,4.2,28.5,477.0,469.78,350.5
2016,5,28,10,30,82.0,420.0,4.1,29.0,493.0,475.71,353.1
2016,5,28,10,45,175.5,437.5,4.1,29.5,599.0,591.73,436.64
2016,5,28,11,0,269.0,455.0,4.1,30.0,705.0,698.33,510.42
2016,5,28,11,15,325.0,442.0,4.05,30.0,750.0,719.66,525.1
2016,5,28,11,30,381.0,429.0,4.0,30.0,795.0,737.05,537.34
2016,5,28,11,45,388.0,432.0,3.95,30.0,809.0,722.69,526.69
2016,5,28,12,0,395.0,435.0,3.9,30.0,823.0,706.17,514.7
2016,5,28,12,15,410.0,437.0,3.85,30.0,841.5,692.88,504.98
2016,5,28,12,30,425.0,439.0,3.8,30.0,860.0,675.93,492.59
2016,5,28,12,45,628.0,302.0,3.8,30.0,921.0,674.71,494.74
2016,5,28,13,0,831.0,165.0,3.8,30.0,982.0,662.05,487.28
2016,5,28,13,15,827.5,164.5,3.8,30.0,969.0,614.6,451.41
2016,5,28,13,30,824.0,164.0,3.8,30.0,956.0,566.25,414.17
2016,5,28,13,45,819.0,162.0,3.8,30.0,935.5,515.35,374.13
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,464.05,332.73
2016,5,28,14,15,572.5,284.0,3.8,30.0,807.5,402.44,286.43
2016,5,28,14,30,331.0,408.0,3.8,30.0,700.0,377.92,270.15
2016,5,28,14,45,543.5,286.5,3.8,30.0,743.5,324.03,221.94
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,259.0,162.64
2016,5,28,15,15,742.5,162.0,3.75,29.5,747.5,208.64,124.46
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,150.93,86.59
2016,5,28,15,45,712.5,154.5,3.65,29.0,663.5,102.27,67.31
2016,5,28,16,0,696.0,150.0,3.6,29.0,619.0,91.87,70.08
2016,5,28,16,15,674.0,145.0,3.5,28.5,571.0,91.54,70.18
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,91.05,70.17
2016,5,28,16,45,624.5,133.5,3.3,28.0,472.0,89.33,69.0
2016,5,28,17,0,597.0,127.0,3.2,28.0,421.0,87.42,67.67
2016,5,28,17,15,559.5,119.0,3.1,27.5,369.0,84.11,65.31
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,79.21,61.57
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,72.44,56.02
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,65.41,50.13
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.87,42.87
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,48.12,35.16
2016,5,28,18,45,201.5,47.0,2.9,25.5,79.0,35.72,24.13
2016,5,28,19,0,109.0,30.0,2.9,25.0,39.0,23.46,11.83
2016,5,28,19,15,54.5,15.0,2.9,24.5,19.5,12.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,10.67,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,22.77,10.89
2016,5,29,6,15,21.0,46.5,2.25,22.0,50.5,71.29,52.68
2016,5,29,6,30,42.0,68.0,2.3,22.0,76.0,112.97,88.56
2016,5,29,6,45,68.0,90.0,2.4,22.5,107.5,159.41,127.85
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,223.04,179.91
2016,5,29,7,15,210.0,126.5,2.55,23.0,204.5,360.94,292.05
2016,5,29,7,30,326.0,141.0,2.6,23.0,270.0,487.46,390.96
2016,5,29,7,45,274.5,173.5,2.7,23.5,293.0,483.64,383.74
2016,5,29,8,0,223.0,206.0,2.8,24.0,316.0,453.87,357.91
2016,5,29,8,15,430.5,176.0,2.85,24.0,419.0,664.63,517.37
2016,5,29,8,30,638.0,146.0,2.9,24.0,522.0,850.09,647.2
2016,5,29,8,45,417.5,228.0,2.95,24.5,483.0,714.06,544.31
2016,5,29,9,0,197.0,310.0,3.0,25.0,444.0,536.83,409.7
2016,5,29,9,15,109.0,291.0,3.0,25.0,366.0,419.4,320.97
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,263.7,200.84
2016,5,29,9,45,14.0,234.0,3.0,25.5,245.0,218.41,165.74
2016,5,29,10,0,7.0,196.0,3.0,26.0,202.0,175.46,132.05
2016,5,29,10,15,12.0,245.0,3.0,26.5,255.5,223.99,168.76
2016,5,29,10,30,17.0,294.0,3.0,27.0,309.0,272.11,204.31
2016,5,29,10,45,16.0,289.5,3.05,27.5,304.5,265.31,198.41
2016,5,29,11,0,15.0,285.0,3.1,28.0,300.0,258.73,192.88
2016,5,29,11,15,17.5,312.5,3.05,28.0,330.0,283.56,211.13
2016,5,29,11,30,20.0,340.0,3.0,28.0,360.0,307.71,228.65
2016,5,29,11,45,24.0,365.0,3.0,28.0,389.0,330.18,244.93
2016,5,29,12,0,28.0,390.0,3.0,28.0,418.0,358.62,265.44
2016,5,29,12,15,432.0,273.5,2.95,28.0,701.5,579.06,432.03
2016,5,29,12,30,836.0,157.0,2.9,28.0,985.0,737.58,545.38
2016,5,29,12,45,832.5,159.0,2.9,28.5,980.0,695.91,512.73
2016,5,29,13,0,829.0,161.0,2.9,29.0,975.0,658.45,483.71
2016,5,29,13,15,826.0,160.0,2.85,29.0,963.0,611.16,448.18
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,562.94,411.15
2016,5,29,13,45,643.0,273.5,2.75,29.0,884.5,505.62,366.66
2016,5,29,14,0,463.0,388.0,2.7,29.0,818.0,466.76,336.52
2016,5,29,14,15,428.5,382.5,2.6,28.5,771.5,416.2,298.58
2016,5,29,14,30,394.0,377.0,2.5,28.0,725.0,380.08,270.91
2016,5,29,14,45,271.0,389.5,2.4,28.0,624.5,324.95,232.01
2016,5,29,15,0,148.0,402.0,2.3,28.0,524.0,296.63,214.72
2016,5,29,15,15,221.5,371.5,2.15,28.0,543.5,275.11,195.86
2016,5,29,15,30,295.0,341.0,2.0,28.0,563.0,231.45,162.56
2016,5,29,15,45,509.5,238.0,1.95,28.0,594.0,148.2,104.39
2016,5,29,16,0,724.0,135.0,1.9,28.0,625.0,83.51,63.39
2016,5,29,16,15,703.0,130.5,1.9,27.5,576.5,83.07,63.44
2016,5,29,16,30,682.0,126.0,1.9,27.0,528.0,82.48,63.31
2016,5,29,16,45,650.0,122.5,1.95,27.0,476.0,82.26,63.37
2016,5,29,17,0,618.0,119.0,2.0,27.0,424.0,82.02,63.42
2016,5,29,17,15,581.0,112.0,1.9,26.5,372.0,79.19,61.42
2016,5,29,17,30,544.0,105.0,1.8,26.0,320.0,76.19,59.24
2016,5,29,17,45,488.0,97.0,1.7,25.5,268.0,70.48,54.69
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,65.37,50.51
2016,5,29,18,15,363.0,77.0,1.6,24.5,168.0,57.2,43.52
2016,5,29,18,30,294.0,65.0,1.6,24.0,120.0,48.83,36.1
2016,5,29,18,45,197.5,48.0,1.65,24.0,79.5,36.43,24.94
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,24.17,12.66
2016,5,29,19,15,50.5,15.5,1.85,24.0,19.5,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.85,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,3.69,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,5.74,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,8.63,1.59
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,11.52,4.02
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,16.48,8.17
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,21.45,12.29
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,23.95,14.31
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,26.45,16.32
2016,5,30,8,15,3.0,105.5,0.5,22.5,107.5,92.08,69.74
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,165.2,126.9
2016,5,30,8,45,177.0,230.5,0.35,23.5,350.0,428.44,328.54
2016,5,30,9,0,348.0,282.0,0.3,24.0,517.0,680.36,500.72
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,711.54,520.69
2016,5,30,9,30,378.0,319.0,0.9,24.0,605.0,740.71,542.22
2016,5,30,9,45,538.0,258.5,1.2,24.5,689.0,851.37,620.04
2016,5,30,10,0,698.0,198.0,1.5,25.0,773.0,946.49,683.74
2016,5,30,10,15,708.5,201.5,1.75,25.0,806.0,946.27,684.56
2016,5,30,10,30,719.0,205.0,2.0,25.0,839.0,942.67,684.11
2016,5,30,10,45,721.0,211.5,2.25,25.5,864.0,930.46,676.59
2016,5,30,11,0,723.0,218.0,2.5,26.0,889.0,914.98,666.8
2016,5,30,11,15,728.5,219.5,2.55,26.0,908.5,894.7,653.44
2016,5,30,11,30,734.0,221.0,2.6,26.0,928.0,871.27,637.87
2016,5,30,11,45,778.0,192.5,2.7,26.0,950.5,843.66,620.22
2016,5,30,12,0,822.0,164.0,2.8,26.0,973.0,820.2,605.1
2016,5,30,12,15,823.5,164.5,2.65,26.0,977.0,783.54,579.08
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,744.79,550.62
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,702.27,518.75
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,658.27,485.33
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,611.7,450.09
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,564.11,413.31
2016,5,30,13,45,825.5,153.5,2.1,27.0,934.0,514.29,374.02
2016,5,30,14,0,826.0,149.0,2.0,27.0,916.0,465.74,334.53
2016,5,30,14,15,820.0,147.0,1.9,27.0,889.5,411.2,289.82
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,358.9,245.9
2016,5,30,14,45,808.5,141.0,1.75,27.0,831.0,305.64,201.03
2016,5,30,15,0,803.0,137.0,1.7,27.0,799.0,252.77,157.16
2016,5,30,15,15,791.5,134.0,1.65,27.0,760.0,200.21,116.52
2016,5,30,15,30,780.0,131.0,1.6,27.0,721.0,149.09,83.24
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.5,97.78,62.04
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,82.63,62.97
2016,5,30,16,15,741.0,115.5,1.65,27.0,585.5,82.21,62.85
2016,5,30,16,30,721.0,112.0,1.7,27.0,537.0,74.33,56.55
2016,5,30,16,45,694.0,107.5,1.75,27.0,485.5,73.08,55.73
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,71.71,54.81
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.0,69.44,53.24
2016,5,30,17,30,597.0,92.0,1.6,26.0,328.0,67.06,51.53
2016,5,30,17,45,535.5,87.0,1.5,26.0,274.5,64.71,49.69
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,62.43,47.8
2016,5,30,18,15,406.0,71.0,1.3,25.5,172.5,53.22,39.96
2016,5,30,18,30,338.0,60.0,1.2,25.0,124.0,45.42,33.08
2016,5,30,18,45,241.5,45.0,1.1,24.5,83.5,34.36,23.19
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,23.1,12.04
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,12.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.0,13.5,1.85,21.5,14.0,13.53,0.0
2016,5,31,6,0,6.0,27.0,1.9,22.0,28.0,30.33,16.75
2016,5,31,6,15,37.5,49.0,1.95,22.0,56.0,88.22,66.82
2016,5,31,6,30,69.0,71.0,2.0,22.0,84.0,153.62,122.24
2016,5,31,6,45,100.5,91.5,2.1,22.5,117.5,203.94,164.58
2016,5,31,7,0,132.0,112.0,2.2,23.0,151.0,255.63,206.87
2016,5,31,7,15,66.0,114.0,2.25,23.0,133.5,177.99,142.51
2016,5,31,7,30,0.0,116.0,2.3,23.0,116.0,104.15,79.95
2016,5,31,7,45,3.0,137.5,2.35,23.0,139.0,126.97,98.35
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,149.68,116.27
2016,5,31,8,15,102.0,209.5,2.45,23.0,269.5,335.66,265.04
2016,5,31,8,30,198.0,260.0,2.5,23.0,377.0,488.85,381.5
2016,5,31,8,45,111.0,255.0,2.6,23.5,321.5,390.28,302.82
2016,5,31,9,0,24.0,250.0,2.7,24.0,266.0,250.22,192.44
2016,5,31,9,15,12.0,189.0,2.75,24.5,197.0,176.55,134.73
2016,5,31,9,30,0.0,128.0,2.8,25.0,128.0,108.2,80.41
2016,5,31,9,45,0.5,134.5,2.85,25.5,135.0,114.34,84.98
2016,5,31,10,0,1.0,141.0,2.9,26.0,142.0,120.45,89.41
2016,5,31,10,15,9.5,221.0,2.9,26.0,229.5,199.75,150.65
2016,5,31,10,30,18.0,301.0,2.9,26.0,317.0,279.5,210.69
2016,5,31,10,45,9.0,181.5,2.95,26.5,189.5,162.94,121.56
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,51.91,35.2
2016,5,31,11,15,38.5,263.5,3.1,27.0,300.5,269.27,202.84
2016,5,31,11,30,77.0,465.0,3.2,27.0,539.0,481.73,357.45
2016,5,31,11,45,46.5,385.0,3.3,27.5,430.5,375.88,279.09
2016,5,31,12,0,16.0,305.0,3.4,28.0,322.0,270.0,200.48
2016,5,31,12,15,8.5,220.0,3.65,28.0,229.5,191.06,141.59
2016,5,31,12,30,1.0,135.0,3.9,28.0,137.0,113.8,82.75
2016,5,31,12,45,0.5,91.0,4.2,28.0,92.0,76.57,54.12
2016,5,31,13,0,0.0,47.0,4.5,28.0,47.0,39.45,25.27
2016,5,31,13,15,0.0,53.5,4.55,27.5,53.5,44.88,29.6
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,50.3,33.93
2016,5,31,13,45,0.0,74.5,4.65,27.0,74.5,62.33,43.38
2016,5,31,14,0,0.0,89.0,4.7,27.0,89.0,74.27,52.75
2016,5,31,14,15,0.0,70.0,4.4,26.5,70.0,58.58,40.61
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,42.6,28.16
2016,5,31,14,45,0.0,48.5,3.8,26.0,48.5,40.47,26.53
2016,5,31,15,0,0.0,46.0,3.5,26.0,46.0,38.34,24.89
2016,5,31,15,15,0.0,42.5,3.4,25.5,42.5,35.38,22.66
2016,5,31,15,30,0.0,39.0,3.3,25.0,39.0,32.43,20.41
2016,5,31,15,45,0.0,72.5,3.25,25.0,72.5,60.36,42.83
2016,5,31,16,0,0.0,106.0,3.2,25.0,106.0,87.69,67.8
2016,5,31,16,15,11.5,161.5,3.1,24.5,168.0,128.97,102.34
2016,5,31,16,30,23.0,217.0,3.0,24.0,230.0,165.82,133.22
2016,5,31,16,45,129.5,211.5,2.95,24.0,276.5,145.8,117.09
2016,5,31,17,0,236.0,206.0,2.9,24.0,323.0,136.97,110.2
2016,5,31,17,15,216.0,185.5,2.85,23.5,283.0,130.89,105.75
2016,5,31,17,30,196.0,165.0,2.8,23.0,243.0,117.75,95.26
2016,5,31,17,45,156.5,144.5,2.8,23.0,201.0,104.04,83.89
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,90.01,72.04
2016,5,31,18,15,89.0,99.5,2.7,23.0,122.5,73.43,57.71
2016,5,31,18,30,61.0,75.0,2.6,23.0,86.0,57.37,43.56
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.0,38.9,27.18
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,19.78,9.68
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,10.24,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,40.75,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,127.64,89.7
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.0,214.87,170.23
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,306.76,247.4
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.0,405.35,325.66
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,491.82,391.22
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,559.76,440.16
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,629.2,487.4
2016,6,1,7,45,521.0,132.0,0.65,22.5,367.0,686.49,523.57
2016,6,1,8,0,562.0,140.0,0.6,23.0,419.0,753.19,564.75
2016,6,1,8,15,591.0,147.5,0.6,23.0,469.5,798.49,592.04
2016,6,1,8,30,620.0,155.0,0.6,23.0,520.0,841.94,617.87
2016,6,1,8,45,641.5,161.0,0.6,23.5,568.0,873.94,634.71
2016,6,1,9,0,663.0,167.0,0.6,24.0,616.0,903.37,649.85
2016,6,1,9,15,500.5,248.5,0.65,24.0,600.5,816.0,590.35
2016,6,1,9,30,338.0,330.0,0.7,24.0,585.0,712.06,518.26
2016,6,1,9,45,532.5,256.5,0.8,24.0,683.5,843.68,610.82
2016,6,1,10,0,727.0,183.0,0.9,24.0,782.0,959.73,685.32
2016,6,1,10,15,519.5,298.5,0.9,24.0,736.0,850.9,610.17
2016,6,1,10,30,312.0,414.0,0.9,24.0,690.0,730.84,526.64
2016,6,1,10,45,294.5,433.5,0.95,24.5,700.5,718.37,517.89
2016,6,1,11,0,277.0,453.0,1.0,25.0,711.0,704.41,506.99
2016,6,1,11,15,306.0,436.0,1.0,25.0,726.0,697.49,502.88
2016,6,1,11,30,335.0,419.0,1.0,25.0,741.0,688.43,497.23
2016,6,1,11,45,376.0,426.0,1.0,25.5,792.5,708.31,509.45
2016,6,1,12,0,417.0,433.0,1.0,26.0,844.0,726.86,520.16
2016,6,1,12,15,412.5,435.5,1.0,26.0,843.5,694.94,498.25
2016,6,1,12,30,408.0,438.0,1.0,26.0,843.0,665.41,478.16
2016,6,1,12,45,432.0,438.0,1.0,26.0,865.0,649.94,467.5
2016,6,1,13,0,456.0,438.0,1.0,26.0,887.0,633.1,455.39
2016,6,1,13,15,439.0,428.0,1.05,26.0,856.0,582.59,420.5
2016,6,1,13,30,422.0,418.0,1.1,26.0,825.0,533.9,386.35
2016,6,1,13,45,402.5,413.5,1.15,26.0,795.5,497.76,360.03
2016,6,1,14,0,383.0,409.0,1.2,26.0,766.0,456.35,329.51
2016,6,1,14,15,412.0,384.5,1.3,26.0,758.0,413.02,296.68
2016,6,1,14,30,441.0,360.0,1.4,26.0,750.0,376.36,267.36
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,338.96,240.22
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,300.91,214.21
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,254.6,184.24
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,220.71,164.01
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,167.79,121.4
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,126.86,99.01
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,152.03,120.05
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,174.1,138.54
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,150.93,120.08
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,139.33,111.05
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,124.18,99.14
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,108.9,86.93
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,93.14,73.93
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,77.26,60.59
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,60.96,46.73
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,44.48,32.45
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,30.34,19.97
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,15.67,6.61
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,8.11,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
