Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.13,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.1,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,8.21,1.06
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,12.33,4.62
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,17.7,9.21
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,23.08,13.75
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,53.03,38.74
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,87.11,66.78
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,151.83,119.89
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,236.77,187.46
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,370.52,293.19
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,484.91,380.35
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,491.97,382.95
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,497.36,384.92
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,345.32,268.31
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,205.36,157.89
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,264.24,203.29
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,343.12,262.26
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,417.63,317.82
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,489.68,370.37
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,500.02,376.31
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,509.41,381.86
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,485.88,363.66
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,463.08,346.2
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,478.15,356.07
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,491.36,364.27
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,592.68,438.22
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,670.25,492.21
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,605.88,444.11
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,552.01,404.24
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,535.79,392.62
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,520.81,380.9
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,488.75,356.73
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,455.73,331.38
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,412.36,295.08
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,367.53,252.91
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,313.79,207.4
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,260.46,162.79
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,207.18,120.98
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,155.08,86.32
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,92.51,55.61
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,73.76,56.15
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,73.24,55.92
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,72.63,55.6
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,70.47,54.0
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,68.15,52.26
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,60.33,45.95
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,58.21,44.42
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,54.07,41.02
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,49.77,37.38
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,44.75,33.06
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,39.63,28.48
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,30.91,20.59
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,21.96,11.72
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,10.91,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,8.54,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,16.5,6.7
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,33.88,22.19
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,51.66,37.52
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,72.2,54.91
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,92.07,71.41
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,188.87,152.7
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,294.69,238.18
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,339.78,271.99
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,384.51,304.91
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,669.74,524.32
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,915.54,692.48
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,940.92,704.89
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,963.47,717.74
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,869.39,652.21
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,714.92,537.71
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,715.01,536.75
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,712.98,533.2
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,873.87,651.44
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,980.19,721.29
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,899.76,664.46
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,790.59,582.37
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,525.52,394.48
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,256.52,192.48
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,164.95,123.36
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,75.61,54.0
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,303.4,229.8
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,516.11,384.07
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,551.33,408.26
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,574.06,423.6
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,357.46,266.94
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,155.42,115.2
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,124.01,91.42
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,93.08,67.56
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,199.91,149.78
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,294.18,220.28
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,244.98,183.53
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,209.11,157.16
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,229.62,171.24
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,250.87,186.35
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,213.4,160.83
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,184.43,146.53
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,172.49,137.59
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,162.3,129.97
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,141.35,113.18
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,119.02,95.07
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,105.43,84.08
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,91.73,72.83
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,77.91,61.32
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,63.97,49.52
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,50.63,38.11
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,37.17,26.37
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,25.19,15.76
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,13.17,4.84
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,6.58,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,88.67,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,245.1,180.47
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,341.48,275.7
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,446.37,363.61
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,377.81,309.87
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,266.38,218.14
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,187.56,152.09
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,110.65,85.97
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,121.37,94.13
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,132.22,102.12
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,174.2,135.44
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,216.18,168.06
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,195.15,150.42
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,175.45,134.03
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,400.77,309.85
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,590.61,450.32
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,661.22,498.94
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,708.09,530.81
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,756.91,565.84
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,819.12,609.23
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,758.36,564.0
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,713.22,529.84
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,696.3,517.26
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,678.14,503.69
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,658.7,489.48
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,633.24,471.07
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,658.86,490.75
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,673.24,501.81
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,638.01,475.95
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,602.98,450.1
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,570.91,426.08
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,542.14,403.81
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,494.09,367.11
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,445.03,329.96
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,404.86,299.03
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,367.7,270.36
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,337.73,245.88
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,306.25,220.18
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,281.17,203.03
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,248.27,181.54
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,218.38,162.18
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,184.65,146.68
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,171.79,136.94
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,157.84,126.22
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,147.29,117.95
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,136.15,109.14
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,123.16,98.88
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,109.49,87.91
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,81.77,64.63
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,56.26,42.92
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,50.37,37.89
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,44.32,32.5
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,33.45,22.76
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,23.99,13.52
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,12.08,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,74.64,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,215.26,157.25
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,312.46,251.35
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,423.78,345.23
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,375.9,307.35
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,285.52,233.31
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,434.96,354.85
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,598.36,480.41
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,726.28,572.84
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,848.05,657.36
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,882.6,677.56
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,921.35,700.88
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,952.17,718.55
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,980.16,734.22
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,761.05,577.85
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,492.73,373.9
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,669.53,506.65
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,842.13,628.61
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,810.3,602.81
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,761.89,567.05
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,890.93,661.52
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,968.65,712.71
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,945.69,696.2
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,919.42,678.16
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,854.03,631.21
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,773.81,569.99
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,787.17,584.21
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,778.07,581.44
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,733.8,548.51
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,688.08,514.04
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,640.22,477.07
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,591.01,438.22
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,539.19,396.6
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,486.66,353.35
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,432.97,308.01
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,378.99,261.63
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,324.06,214.49
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,269.84,168.68
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,215.12,125.48
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,161.52,89.26
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,108.62,65.5
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,74.87,56.63
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,74.36,56.53
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,73.75,56.33
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,71.27,54.46
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,75.8,58.47
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,76.16,59.11
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,76.67,59.88
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,69.68,54.22
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,62.26,48.07
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,54.67,41.67
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,44.9,33.15
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,34.56,23.83
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,24.01,13.7
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,12.08,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,99.68,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,268.66,198.56
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,373.05,300.89
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,486.43,395.37
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,568.91,461.65
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,654.48,527.09
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,719.48,573.29
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,779.51,613.85
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,831.16,645.93
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,881.42,675.94
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,920.26,699.27
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,956.74,720.74
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,983.86,734.28
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,995.95,737.79
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,1011.62,746.09
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,1023.93,752.26
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,1029.13,752.46
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,1030.76,750.54
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,1025.72,745.61
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,1017.03,738.53
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,1001.75,726.29
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,982.93,711.97
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,959.23,695.7
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,932.18,677.34
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,900.59,656.06
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,865.97,632.79
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,826.66,606.35
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,785.13,578.32
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,740.37,545.19
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,694.08,510.21
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,645.01,473.36
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,594.66,434.64
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,542.41,393.64
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,489.33,350.83
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,434.72,305.68
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,379.85,259.39
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,324.3,212.37
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,269.65,166.76
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,214.7,123.75
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,160.86,87.54
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,107.61,63.57
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,83.35,63.31
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,71.9,54.1
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,71.17,53.7
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,69.58,52.57
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,67.86,51.35
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,65.55,49.72
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,57.86,43.54
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,54.72,41.1
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,51.49,38.51
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,46.47,34.33
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,41.36,29.86
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,33.02,22.39
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,24.51,14.12
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,12.13,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,79.24,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,224.88,163.54
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,321.79,255.65
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,433.46,346.92
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,515.71,411.11
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,600.9,474.37
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,667.2,519.79
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,733.99,563.38
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,786.06,594.4
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,837.08,623.65
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,878.12,648.04
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,910.96,666.84
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,939.42,683.4
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,965.02,698.08
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,982.37,706.97
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,996.46,713.96
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,1003.5,715.95
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,993.65,707.57
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,990.24,704.34
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,983.33,699.0
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,969.51,688.13
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,952.28,675.35
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,930.75,661.91
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,905.93,646.42
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,876.29,627.81
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,843.71,607.23
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,805.69,582.55
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,765.66,555.93
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,723.29,525.42
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,679.44,493.22
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,583.88,422.66
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,514.49,371.02
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,503.22,362.75
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,482.73,343.53
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,430.34,300.73
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,377.74,256.98
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,323.83,211.93
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,270.4,167.73
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,217.25,126.44
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,155.37,83.99
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,103.59,60.24
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,79.74,60.07
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,79.18,59.82
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,78.5,59.47
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,76.26,57.84
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,67.43,50.75
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,65.27,49.27
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,63.0,47.65
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,59.76,45.07
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,56.44,42.34
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,50.9,37.77
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,45.23,32.87
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,36.25,24.9
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,25.58,14.9
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,62.96,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,191.18,136.67
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,280.97,219.88
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,378.67,299.7
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,475.34,375.32
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,574.05,448.58
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,611.65,475.09
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,646.81,499.33
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,732.58,558.7
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,818.84,616.18
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,818.6,613.9
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,812.48,608.55
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,785.06,587.08
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,762.01,567.34
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,688.85,513.28
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,612.73,456.74
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,747.13,551.92
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,878.45,639.6
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,742.74,542.5
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,609.63,446.51
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,650.94,475.32
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,703.68,509.97
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,817.14,592.43
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,886.24,640.18
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,865.43,625.63
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,829.39,601.88
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,760.41,551.02
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,695.23,502.45
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,592.43,430.17
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,503.82,366.76
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,550.95,403.34
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,574.22,419.12
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,525.43,381.07
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,476.27,342.08
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,417.94,298.32
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,385.05,275.62
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,335.12,231.11
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,267.74,170.57
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,216.82,131.13
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,167.65,97.74
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,119.91,74.8
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,97.33,74.72
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,124.42,97.28
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,156.55,123.93
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,121.24,95.41
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,91.45,71.16
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,88.36,69.04
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,83.47,65.32
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,76.86,59.93
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,69.98,54.2
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,61.64,47.16
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,53.06,39.66
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,40.48,28.52
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,28.05,16.94
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,14.32,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,62.83,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,189.8,136.51
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,281.06,221.65
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,380.16,302.69
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,462.11,366.36
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,555.96,434.75
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,623.05,482.59
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,690.71,529.37
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,745.68,565.96
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,799.84,601.23
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,841.65,627.74
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,881.54,652.78
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,911.26,670.16
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,931.67,681.46
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,949.91,692.32
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,965.01,701.25
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,973.2,704.47
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,978.0,705.67
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,870.61,633.08
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,742.36,541.07
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,859.96,626.19
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,928.17,671.19
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,907.36,656.8
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,883.38,641.1
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,854.7,621.35
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,823.19,599.71
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,786.75,575.63
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,748.4,549.22
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,707.19,519.68
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,664.82,488.65
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,619.61,454.74
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,573.31,419.17
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,524.99,381.22
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,476.0,341.74
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,425.11,299.84
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,369.15,253.46
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,318.78,211.41
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,271.2,172.28
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,220.9,133.13
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,163.54,93.41
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,150.01,100.47
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,175.91,137.73
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,131.12,102.03
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,91.53,70.14
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,90.51,69.59
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,89.35,68.9
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,86.54,66.97
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,82.21,63.73
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,75.88,58.74
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,69.3,53.41
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,60.95,46.38
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,52.36,38.91
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.49,28.41
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,28.32,17.14
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,14.7,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,78.01,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,221.07,159.64
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,314.69,248.73
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,423.04,337.47
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,505.39,402.25
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,590.86,466.46
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,655.28,513.04
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,720.26,558.5
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,594.96,464.19
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,422.89,330.27
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,542.21,419.65
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,642.52,490.8
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,813.74,610.6
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,947.23,695.53
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,964.78,703.81
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,979.12,711.23
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,973.08,704.26
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,976.62,703.84
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,973.19,700.41
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,966.32,695.0
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,953.56,684.62
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,937.42,672.29
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,916.09,658.11
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,891.54,641.94
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,862.61,622.11
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,830.75,600.39
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,794.24,576.4
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,755.63,550.73
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,713.55,520.02
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,670.1,487.77
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,624.29,453.9
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,577.21,418.21
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,527.47,379.65
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,477.03,339.48
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,398.21,282.43
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,369.03,265.18
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,348.46,248.15
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,309.67,217.34
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,273.52,191.68
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,254.71,180.4
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,156.75,105.44
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,78.66,58.89
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,78.1,58.82
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,77.42,58.59
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,70.64,53.2
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,70.75,53.51
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,68.46,51.92
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,66.04,50.2
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,63.67,48.36
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,61.31,46.45
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,55.25,41.38
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,46.99,34.23
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,37.41,25.74
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,27.69,16.61
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,13.98,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,49.56,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,145.4,103.41
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,250.06,197.32
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,344.58,276.52
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,426.44,343.18
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,512.74,410.28
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,293.52,237.58
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,54.7,39.17
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,93.9,70.84
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,135.31,103.43
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,520.87,410.0
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,851.86,646.82
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,881.71,661.69
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,908.91,676.94
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,929.2,688.54
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,946.5,698.25
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,953.07,699.9
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,956.26,699.55
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,956.06,698.2
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,943.9,689.15
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,931.27,678.98
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,915.35,666.78
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,895.49,653.14
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,872.49,637.51
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,776.2,566.89
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,672.31,490.07
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,719.87,527.84
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,739.32,544.39
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,647.48,474.16
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,561.79,409.12
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,576.39,421.58
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,569.24,415.98
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,521.09,378.49
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,472.48,339.9
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,422.34,299.23
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,372.58,258.1
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,324.31,218.34
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,279.03,181.58
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,231.51,144.62
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,185.84,113.27
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,141.31,91.0
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,117.73,90.56
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,117.15,90.57
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,116.3,90.36
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,112.86,87.86
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,109.14,85.13
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,104.06,81.43
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,98.7,77.43
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,90.62,70.92
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,82.18,63.97
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,72.92,56.26
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,61.15,46.14
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,45.75,32.7
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,30.01,18.52
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,15.74,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
