Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,47.2,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,140.46,99.2
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,225.92,178.24
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,333.92,268.02
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,414.78,333.88
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,499.95,400.46
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,452.19,361.9
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,417.67,332.57
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,490.33,387.41
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,564.46,441.26
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,601.47,466.29
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,636.86,490.0
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,658.38,502.14
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,677.59,512.64
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,660.41,496.13
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,640.53,478.13
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,682.47,506.19
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,722.43,532.07
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,771.95,566.24
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,835.29,608.61
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,833.37,605.54
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,828.63,601.14
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,821.15,595.16
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,810.8,587.32
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,792.16,573.16
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,771.04,557.37
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,735.54,532.44
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,699.28,506.89
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,650.42,472.58
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,602.22,438.39
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,560.79,408.19
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,522.1,379.71
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,511.12,370.77
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,483.97,349.04
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,428.28,307.26
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,389.47,277.9
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,352.97,249.2
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,316.96,221.02
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,276.45,192.45
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,241.99,170.24
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,201.6,147.04
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,188.84,147.27
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,170.26,133.19
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,176.16,138.64
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,150.42,118.31
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,133.42,104.94
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,111.76,87.74
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,94.86,74.22
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,87.04,67.93
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,78.87,61.2
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,68.79,52.79
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,59.3,44.6
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,44.83,31.95
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,30.09,18.63
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,15.43,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,52.92,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,154.31,109.39
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,261.54,206.59
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,360.26,290.05
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,449.44,362.98
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,551.61,441.86
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,619.34,491.3
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,687.72,539.41
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,749.47,581.09
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,810.81,621.27
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,744.41,571.48
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,656.31,503.6
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,818.61,619.43
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,942.97,700.03
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,960.54,707.24
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,974.94,713.18
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,823.1,606.18
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,626.76,461.65
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,695.42,510.16
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,741.03,541.04
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,683.76,497.66
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,612.41,445.28
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,779.84,568.48
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,887.4,642.54
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,857.92,621.95
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,825.65,600.45
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,744.98,541.73
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,660.12,478.31
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,553.75,401.69
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,466.65,337.88
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,533.96,389.53
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,574.71,417.81
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,526.17,379.54
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,477.1,340.31
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,426.43,298.95
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,375.65,256.65
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,318.6,209.64
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,268.25,168.06
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,213.01,139.61
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,235.41,172.42
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,209.99,151.52
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,178.84,138.8
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,160.27,124.72
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,130.27,101.23
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,125.71,97.92
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,120.83,94.3
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,118.48,92.91
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,109.26,85.82
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,97.23,76.1
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,84.72,65.81
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,71.35,54.71
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,57.55,42.95
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,43.26,30.51
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,29.21,17.88
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,15.06,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,44.26,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,136.0,95.44
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,223.53,176.51
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,334.49,269.28
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,410.53,331.59
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,490.0,394.17
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,338.51,272.41
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,142.76,110.97
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,176.7,138.09
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,229.17,178.88
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,171.27,132.08
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,134.45,101.91
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,186.2,142.27
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,238.13,181.76
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,314.98,239.32
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,371.73,280.43
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,324.91,243.83
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,263.06,196.41
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,366.58,273.17
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,450.69,333.41
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,409.86,302.13
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,370.75,272.62
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,360.94,265.45
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,351.31,258.32
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,369.08,270.58
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,385.47,281.69
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,357.9,261.8
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,329.19,241.12
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,472.56,346.14
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,588.94,427.39
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,588.87,429.13
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,577.65,420.95
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,528.98,382.92
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,479.43,343.25
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,415.22,294.9
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,390.98,278.41
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,331.62,226.27
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,273.06,170.94
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,232.47,148.75
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,243.12,168.98
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,158.35,104.76
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,80.19,59.93
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,79.72,59.91
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,79.13,59.76
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,71.34,53.56
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,70.57,53.13
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,68.29,51.56
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,65.88,49.85
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,62.46,47.14
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,58.94,44.26
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,53.58,39.8
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,48.09,35.03
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,37.09,25.4
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,27.72,16.73
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,29.33,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,90.22,61.19
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,186.45,145.58
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,271.44,217.15
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,353.88,285.14
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,459.86,368.53
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,528.29,421.09
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,598.42,473.42
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,664.53,520.53
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,731.52,566.41
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,785.79,601.95
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,829.36,629.35
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,871.98,655.75
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,912.2,680.13
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,932.71,691.92
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,950.23,701.95
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,958.26,704.93
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,971.05,711.32
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,969.19,708.79
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,963.88,704.22
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,954.79,696.24
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,929.42,677.61
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,908.99,663.2
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,885.37,646.72
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,858.4,627.07
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,828.4,605.5
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,792.4,580.59
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,754.33,554.02
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,713.24,522.98
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,670.77,490.53
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,625.38,456.28
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,578.8,420.41
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,529.79,381.94
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,480.06,341.99
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,429.07,300.18
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,377.82,257.37
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,325.83,213.7
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,274.35,170.9
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,213.65,123.36
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,162.01,87.46
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,111.49,62.21
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,80.23,59.45
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,79.77,59.41
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,79.18,59.26
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,70.82,52.77
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,69.4,51.92
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,67.4,50.58
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,65.29,49.13
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,61.51,46.23
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,57.57,43.1
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,52.11,38.57
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,46.52,33.72
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,36.48,24.9
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,27.82,16.84
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,14.0,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,52.49,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,153.99,108.36
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,261.76,206.46
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,361.48,290.32
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,452.28,364.48
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,556.07,444.51
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,624.47,495.32
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,693.52,544.93
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,755.18,586.66
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,816.39,626.89
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,857.13,651.61
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,889.76,670.39
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,922.39,689.22
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,952.36,706.08
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,970.15,714.46
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,984.74,720.84
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,979.68,714.66
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,984.39,715.22
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,981.21,711.88
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,974.56,706.47
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,962.48,696.5
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,946.98,684.47
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,925.32,669.68
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,900.42,652.84
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,870.24,631.27
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,837.22,607.88
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,800.44,583.2
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,761.54,556.94
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,719.58,526.62
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,676.27,494.74
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,630.3,460.16
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,583.1,423.89
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,533.68,385.13
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,483.47,344.77
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,431.7,302.31
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,379.67,258.79
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,327.31,214.82
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,275.93,172.12
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,223.68,130.78
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,162.78,87.79
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,111.97,62.15
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,79.67,59.01
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,79.17,58.94
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,78.56,58.76
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,77.72,58.29
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,70.04,52.22
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,67.73,50.63
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,65.27,48.9
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,62.18,46.59
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,59.01,44.12
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,53.63,39.76
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,48.11,35.06
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,37.52,25.78
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.51,17.44
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.37,0.16
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,67.24,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,200.97,142.64
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,297.23,235.55
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,402.75,324.25
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,503.35,404.72
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,605.93,482.95
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,671.46,529.93
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,737.5,575.45
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,795.74,613.95
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,848.4,647.45
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,887.56,670.63
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,924.48,691.94
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,954.54,708.33
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,969.84,714.81
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,985.91,721.66
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,998.75,726.44
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,1005.48,727.67
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,1008.79,726.88
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,1004.12,722.27
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,995.93,715.61
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,982.68,704.76
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,965.95,691.86
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,942.99,676.19
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,916.75,658.52
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,886.03,636.69
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,852.37,613.03
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,814.82,587.84
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,775.02,561.1
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,731.22,529.34
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,685.95,495.53
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,638.6,460.62
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,589.92,423.91
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,539.28,384.83
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,487.75,344.03
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,434.59,301.01
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,381.12,256.81
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,326.5,211.3
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,272.25,166.45
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,218.34,123.95
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,165.39,87.21
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,112.8,60.91
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,77.85,57.25
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,76.63,56.6
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,65.62,48.0
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,64.19,47.02
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,62.66,45.95
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,60.54,44.49
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,58.33,42.94
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,55.16,40.54
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,47.64,34.43
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,43.26,30.89
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,38.81,27.11
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,32.07,21.19
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,25.23,14.82
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,12.41,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,60.58,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,186.83,130.97
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,280.82,220.88
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,383.67,306.52
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,466.16,372.73
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,561.09,444.92
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,629.22,494.25
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,698.01,542.11
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,751.82,576.72
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,804.75,609.65
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,846.32,634.75
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,885.99,658.08
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,917.39,674.18
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,939.95,684.26
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,958.71,692.06
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,974.29,697.61
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,983.73,698.42
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,989.77,697.1
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,973.85,682.32
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,968.22,674.22
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,957.71,663.08
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,943.78,650.0
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,922.71,637.74
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,898.41,623.56
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,867.84,605.01
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,834.5,584.55
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,798.09,563.04
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,759.69,539.29
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,719.07,512.54
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,677.13,484.02
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,632.25,452.22
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,586.17,418.61
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,537.25,381.96
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,487.52,343.55
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,436.46,302.89
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,385.22,261.1
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,332.96,218.19
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,274.1,170.69
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,221.37,129.39
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,170.01,93.64
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,120.19,68.33
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,87.38,65.37
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,86.9,65.36
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,78.36,58.77
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,102.49,78.63
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,130.52,101.59
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,99.47,76.82
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,72.68,55.19
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,70.28,53.4
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,66.15,50.06
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,58.72,44.02
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,51.1,37.58
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,40.57,28.35
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,29.84,18.58
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,15.09,1.17
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,45.26,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,135.86,93.62
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,224.03,176.06
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,335.11,268.07
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,397.96,319.52
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,464.03,371.39
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,551.42,436.29
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,641.82,500.14
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,658.46,509.1
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,671.21,515.13
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,689.92,524.86
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,705.19,531.99
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,763.94,570.27
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,821.66,606.41
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,746.7,549.24
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,647.9,476.74
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,722.73,528.84
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,815.54,589.4
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,721.23,522.2
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,627.59,455.64
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,631.62,458.47
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,649.13,469.49
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,503.12,366.86
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,366.15,267.76
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,351.84,257.91
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,330.66,242.61
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,476.86,349.14
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,595.19,431.68
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,647.53,472.17
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,665.56,487.56
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,500.24,366.64
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,370.91,270.9
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,417.26,304.54
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,446.5,323.65
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,424.67,305.5
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,385.62,273.78
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,333.68,237.59
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,300.51,217.31
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,240.2,159.64
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,169.7,95.25
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,119.17,68.43
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,84.14,63.63
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,119.33,92.5
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,176.85,139.13
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,118.7,92.46
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,71.73,54.24
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,69.52,52.76
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,67.17,51.11
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,62.76,47.57
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,58.14,43.77
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,52.74,39.28
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,47.2,34.47
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,36.82,25.35
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,27.81,17.05
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,14.0,0.97
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,62.94,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,189.23,131.81
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,281.71,221.63
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,382.03,305.11
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,470.07,375.02
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,558.22,441.66
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,624.27,488.73
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,691.01,534.44
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,746.41,570.52
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,801.2,605.18
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,841.38,628.25
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,873.84,645.74
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,780.69,579.19
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,658.87,488.68
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,831.55,610.49
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,966.04,694.63
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,973.75,694.63
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,965.05,685.75
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,963.21,681.54
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,957.96,675.29
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,777.83,553.87
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,556.03,396.44
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,753.04,538.52
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,888.8,627.63
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,792.97,560.94
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,682.59,482.43
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,733.34,522.56
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,755.76,541.47
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,715.1,512.19
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,672.97,481.84
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,578.78,413.16
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,510.12,362.66
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,483.91,344.18
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,456.56,324.09
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,420.61,294.59
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,379.91,256.88
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,329.05,215.12
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,272.91,170.04
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,221.04,129.38
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,170.48,94.04
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,120.88,68.35
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,86.51,64.41
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,86.03,64.41
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,77.57,57.9
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,76.55,57.29
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,75.41,56.58
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,73.37,55.24
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,71.21,53.78
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,67.68,51.14
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,64.03,48.31
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,56.38,42.07
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,49.75,36.45
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,40.27,28.12
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.64,19.27
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.48,1.89
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,55.08,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,156.81,108.33
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,267.2,210.88
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,368.5,296.01
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,450.61,361.88
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,544.93,433.13
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,612.99,482.03
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,681.8,529.43
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,738.24,566.45
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,794.05,601.92
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,836.05,626.0
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,876.22,648.2
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,906.79,662.11
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,928.61,669.98
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,947.98,679.36
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,964.22,686.74
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,972.46,687.71
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,977.34,686.73
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,976.31,684.23
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,971.78,679.77
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,866.3,608.95
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,738.3,519.18
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,731.46,516.71
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,732.01,517.73
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,700.23,494.7
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,677.17,477.46
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,731.86,519.74
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,757.82,541.3
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,716.5,512.51
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,673.92,482.68
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,628.74,450.28
2016,6,21,13,30,860.0,134.0,2.3,34.0,968.0,582.37,416.13
2016,6,21,13,45,855.0,133.5,2.35,34.5,949.5,533.64,378.52
2016,6,21,14,0,850.0,133.0,2.4,35.0,931.0,484.21,339.46
2016,6,21,14,15,844.5,131.5,2.4,34.5,906.0,433.43,299.63
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,382.39,258.5
2016,6,21,14,45,836.0,125.0,2.45,34.0,850.0,329.84,215.09
2016,6,21,15,0,833.0,120.0,2.5,34.0,819.0,277.19,171.73
2016,6,21,15,15,822.5,118.0,2.5,34.0,781.0,225.1,130.76
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,174.08,95.12
2016,6,21,15,45,798.5,113.5,2.5,34.0,700.0,113.27,61.24
2016,6,21,16,0,785.0,111.0,2.5,34.0,657.0,77.14,56.66
2016,6,21,16,15,767.5,107.5,2.45,33.5,609.5,76.54,56.52
2016,6,21,16,30,750.0,104.0,2.4,33.0,562.0,75.82,56.25
2016,6,21,16,45,728.5,99.5,2.4,33.0,512.0,74.22,55.15
2016,6,21,17,0,707.0,95.0,2.4,33.0,462.0,72.47,53.94
2016,6,21,17,15,676.0,90.5,2.3,32.5,409.5,64.39,47.64
2016,6,21,17,30,645.0,86.0,2.2,32.0,357.0,62.48,46.36
2016,6,21,17,45,607.0,79.0,2.1,31.5,305.5,58.6,43.39
2016,6,21,18,0,569.0,72.0,2.0,31.0,254.0,54.54,40.19
2016,6,21,18,15,508.5,64.5,1.8,30.0,204.0,49.74,36.33
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,44.85,32.19
2016,6,21,18,45,360.5,46.0,1.45,28.5,110.0,36.76,25.08
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,28.46,17.44
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,13.64,1.16
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
