Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,62.42,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,186.45,128.05
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,282.62,222.52
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,385.8,309.2
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,475.48,381.12
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,565.14,449.77
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,631.29,497.57
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,698.15,543.97
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,752.78,579.93
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,806.7,614.36
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,847.55,638.6
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,880.64,657.13
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,910.92,673.83
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,938.52,688.59
2016,6,22,9,15,780.5,118.0,3.4,30.5,672.5,957.5,697.61
2016,6,22,9,30,796.0,121.0,3.4,31.0,717.0,973.34,704.68
2016,6,22,9,45,808.0,123.0,3.4,31.5,757.0,981.18,706.65
2016,6,22,10,0,820.0,125.0,3.4,32.0,797.0,972.49,698.18
2016,6,22,10,15,828.5,127.0,3.45,32.0,831.0,970.14,695.86
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,964.38,691.43
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.5,953.23,682.29
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,938.68,671.14
2016,6,22,11,15,615.0,278.5,3.65,33.0,855.0,853.28,612.79
2016,6,22,11,30,378.0,426.0,3.7,33.0,790.0,738.59,530.22
2016,6,22,11,45,335.5,453.5,3.75,33.5,779.5,704.5,505.27
2016,6,22,12,0,293.0,481.0,3.8,34.0,769.0,670.24,479.77
2016,6,22,12,15,587.0,303.5,3.85,34.0,885.0,730.77,527.34
2016,6,22,12,30,881.0,126.0,3.9,34.0,1001.0,762.05,553.11
2016,6,22,12,45,881.5,125.0,3.95,34.0,998.5,720.68,523.49
2016,6,22,13,0,882.0,124.0,4.0,34.0,996.0,677.86,492.51
2016,6,22,13,15,880.0,123.5,4.0,34.0,985.0,632.37,458.76
2016,6,22,13,30,878.0,123.0,4.0,34.0,974.0,585.58,423.26
2016,6,22,13,45,584.5,288.0,4.05,34.5,850.0,501.87,359.81
2016,6,22,14,0,291.0,453.0,4.1,35.0,726.0,453.11,323.11
2016,6,22,14,15,575.5,285.5,4.1,34.5,806.5,421.06,296.54
2016,6,22,14,30,860.0,118.0,4.1,34.0,887.0,382.7,260.32
2016,6,22,14,45,838.5,124.5,4.1,34.0,852.0,330.88,217.14
2016,6,22,15,0,817.0,131.0,4.1,34.0,817.0,280.71,175.74
2016,6,22,15,15,806.0,128.5,4.05,34.0,779.0,220.46,128.45
2016,6,22,15,30,795.0,126.0,4.0,34.0,741.0,169.06,92.18
2016,6,22,15,45,460.5,223.5,4.0,34.0,575.0,153.79,100.35
2016,6,22,16,0,126.0,321.0,4.0,34.0,409.0,202.17,155.53
2016,6,22,16,15,426.5,218.0,3.9,33.5,484.0,131.21,100.2
2016,6,22,16,30,727.0,115.0,3.8,33.0,559.0,82.84,61.92
2016,6,22,16,45,507.0,161.5,3.75,32.5,458.0,105.1,80.37
2016,6,22,17,0,287.0,208.0,3.7,32.0,357.0,138.47,107.85
2016,6,22,17,15,449.0,152.0,3.5,31.5,355.5,102.46,79.09
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,69.16,52.09
2016,6,22,17,45,567.0,89.0,3.15,31.0,302.0,65.54,49.27
2016,6,22,18,0,523.0,82.0,3.0,31.0,250.0,61.79,46.25
2016,6,22,18,15,462.0,73.0,2.8,30.0,200.5,56.16,41.71
2016,6,22,18,30,401.0,64.0,2.6,29.0,151.0,48.44,35.21
2016,6,22,18,45,313.5,51.0,2.45,28.5,107.5,38.92,26.87
2016,6,22,19,0,226.0,38.0,2.3,28.0,64.0,29.24,18.07
2016,6,22,19,15,113.0,19.0,2.4,27.5,32.0,14.74,1.88
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,60.17,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,182.43,124.15
2016,6,23,6,15,243.0,44.5,3.25,24.0,82.0,278.89,219.84
2016,6,23,6,30,342.0,59.0,3.4,24.0,122.0,381.78,307.22
2016,6,23,6,45,430.0,66.5,3.55,24.5,172.5,479.1,385.74
2016,6,23,7,0,518.0,74.0,3.7,25.0,223.0,578.27,461.92
2016,6,23,7,15,566.0,81.0,3.7,25.5,275.0,644.92,510.2
2016,6,23,7,30,614.0,88.0,3.7,26.0,327.0,712.26,557.06
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,771.41,596.32
2016,6,23,8,0,709.0,90.0,3.7,27.0,437.0,824.73,630.31
2016,6,23,8,15,733.5,94.0,3.65,27.5,488.5,864.63,653.9
2016,6,23,8,30,758.0,98.0,3.6,28.0,540.0,902.41,675.63
2016,6,23,8,45,782.5,98.5,3.6,28.5,590.0,933.47,692.77
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,961.89,708.01
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,966.97,707.5
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,981.06,713.19
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,988.6,714.98
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,992.79,714.79
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,989.07,709.68
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,981.87,702.56
2016,6,23,10,45,883.0,108.5,3.55,32.5,906.0,969.67,692.76
2016,6,23,11,0,890.0,109.0,3.6,33.0,934.0,954.01,680.92
2016,6,23,11,15,893.5,110.0,3.65,33.0,954.0,932.15,666.58
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,907.03,650.21
2016,6,23,11,45,891.5,117.0,3.75,33.5,985.0,875.35,628.26
2016,6,23,12,0,886.0,123.0,3.8,34.0,996.0,840.88,604.53
2016,6,23,12,15,887.0,123.5,3.8,34.0,1001.0,804.69,580.63
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,766.3,555.15
2016,6,23,12,45,886.5,124.5,3.85,34.0,1003.0,724.39,525.69
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,681.13,494.44
2016,6,23,13,15,882.5,124.5,3.9,34.0,989.0,635.17,460.45
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,587.98,424.73
2016,6,23,13,45,599.0,286.5,3.95,34.0,863.0,508.71,365.17
2016,6,23,14,0,318.0,449.0,4.0,34.0,748.0,463.17,331.21
2016,6,23,14,15,588.5,285.0,3.95,34.0,819.0,426.43,300.63
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,384.87,261.78
2016,6,23,14,45,521.0,265.5,3.9,34.0,727.0,322.19,219.58
2016,6,23,15,0,183.0,410.0,3.9,34.0,564.0,316.86,224.29
2016,6,23,15,15,503.5,261.0,3.85,34.0,656.5,245.92,159.3
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,174.32,94.91
2016,6,23,15,45,808.5,110.5,3.8,34.0,705.0,113.19,60.58
2016,6,23,16,0,793.0,109.0,3.8,34.0,661.0,76.02,55.81
2016,6,23,16,15,629.5,159.5,3.75,33.5,578.0,98.0,73.79
2016,6,23,16,30,466.0,210.0,3.7,33.0,495.0,130.48,100.26
2016,6,23,16,45,585.0,153.5,3.7,32.5,479.0,100.56,76.64
2016,6,23,17,0,704.0,97.0,3.7,32.0,463.0,67.41,50.03
2016,6,23,17,15,673.0,92.0,3.5,31.5,410.5,65.32,48.64
2016,6,23,17,30,642.0,87.0,3.3,31.0,358.0,63.11,47.1
2016,6,23,17,45,593.5,82.0,3.15,31.0,305.0,60.61,45.17
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,58.1,43.17
2016,6,23,18,15,484.5,69.0,2.75,30.0,202.5,53.1,39.15
2016,6,23,18,30,424.0,61.0,2.5,29.0,153.0,47.98,34.82
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,37.91,26.03
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,29.28,18.12
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.75,2.04
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,20.5,58.81,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,41.0,179.19,121.04
2016,6,24,6,15,242.0,44.5,2.15,23.5,81.5,278.19,218.82
2016,6,24,6,30,344.0,59.0,2.3,24.0,122.0,383.29,306.87
2016,6,24,6,45,436.0,65.5,2.5,24.5,173.0,482.67,386.3
2016,6,24,7,0,528.0,72.0,2.7,25.0,224.0,584.13,463.49
2016,6,24,7,15,576.0,78.5,2.75,25.5,276.0,650.36,510.88
2016,6,24,7,30,624.0,85.0,2.8,26.0,328.0,717.3,556.95
2016,6,24,7,45,502.5,129.5,2.85,27.0,344.0,662.43,513.36
2016,6,24,8,0,381.0,174.0,2.9,28.0,360.0,607.73,468.23
2016,6,24,8,15,207.5,199.0,2.95,28.5,302.0,448.16,345.62
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,260.47,198.25
2016,6,24,8,45,162.5,256.5,3.05,29.5,364.5,444.55,339.12
2016,6,24,9,0,291.0,289.0,3.1,30.0,485.0,630.76,472.69
2016,6,24,9,15,319.0,305.0,3.15,30.0,533.0,672.47,499.94
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,712.61,526.64
2016,6,24,9,45,343.0,342.5,3.3,30.5,611.5,724.23,531.96
2016,6,24,10,0,339.0,364.0,3.4,31.0,642.0,733.71,536.05
2016,6,24,10,15,344.5,380.0,3.5,31.0,672.5,744.78,542.71
2016,6,24,10,30,350.0,396.0,3.6,31.0,703.0,753.66,547.94
2016,6,24,10,45,390.5,391.0,3.7,31.5,744.0,773.21,560.43
2016,6,24,11,0,431.0,386.0,3.8,32.0,785.0,802.88,579.21
2016,6,24,11,15,427.5,399.5,3.9,32.0,803.0,791.13,570.53
2016,6,24,11,30,424.0,413.0,4.0,32.0,821.0,776.96,560.49
2016,6,24,11,45,291.5,457.5,4.1,32.0,740.0,670.91,485.51
2016,6,24,12,0,159.0,502.0,4.2,32.0,659.0,572.87,415.04
2016,6,24,12,15,316.5,469.5,4.25,32.0,783.0,656.61,476.26
2016,6,24,12,30,474.0,437.0,4.3,32.0,907.0,722.61,522.93
2016,6,24,12,45,387.5,459.0,4.4,32.0,842.5,648.06,469.67
2016,6,24,13,0,301.0,481.0,4.5,32.0,778.0,578.87,420.25
2016,6,24,13,15,239.5,487.5,4.5,31.5,722.5,526.96,383.5
2016,6,24,13,30,178.0,494.0,4.5,31.0,667.0,475.96,347.18
2016,6,24,13,45,510.0,316.5,4.55,31.0,798.0,490.56,358.02
2016,6,24,14,0,842.0,139.0,4.6,31.0,929.0,486.2,350.71
2016,6,24,14,15,836.0,137.5,4.55,31.0,904.0,435.59,308.78
2016,6,24,14,30,830.0,136.0,4.5,31.0,879.0,384.77,266.02
2016,6,24,14,45,549.5,266.0,4.5,31.0,751.0,326.56,225.06
2016,6,24,15,0,269.0,396.0,4.5,31.0,623.0,315.83,223.54
2016,6,24,15,15,152.0,353.5,4.4,30.5,481.0,262.81,188.71
2016,6,24,15,30,35.0,311.0,4.3,30.0,339.0,223.38,164.91
2016,6,24,15,45,324.5,253.5,4.25,30.0,481.5,175.55,121.98
2016,6,24,16,0,614.0,196.0,4.2,30.0,624.0,116.32,89.42
2016,6,24,16,15,546.5,200.5,4.05,30.0,561.0,123.54,95.59
2016,6,24,16,30,479.0,205.0,3.9,30.0,498.0,127.77,99.3
2016,6,24,16,45,409.5,202.0,3.8,30.0,436.5,127.75,99.62
2016,6,24,17,0,340.0,199.0,3.7,30.0,375.0,134.13,105.17
2016,6,24,17,15,318.5,178.5,3.45,29.5,329.0,122.63,96.33
2016,6,24,17,30,297.0,158.0,3.2,29.0,283.0,110.58,86.93
2016,6,24,17,45,276.0,138.0,2.95,28.5,241.5,98.32,77.18
2016,6,24,18,0,255.0,118.0,2.7,28.0,200.0,85.55,66.81
2016,6,24,18,15,224.0,98.5,2.45,27.5,160.5,72.54,55.98
2016,6,24,18,30,193.0,79.0,2.2,27.0,121.0,59.1,44.52
2016,6,24,18,45,143.5,59.5,2.0,27.0,86.0,45.16,32.29
2016,6,24,19,0,94.0,40.0,1.8,27.0,51.0,30.88,19.53
2016,6,24,19,15,47.0,20.0,1.85,26.5,25.5,15.87,2.79
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,24.0,7.0,5.97,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,11.53,2.3
2016,6,25,6,15,0.0,28.0,2.55,24.0,28.0,23.12,12.89
2016,6,25,6,30,0.0,42.0,2.6,24.0,42.0,34.98,23.01
2016,6,25,6,45,0.0,60.0,2.65,24.5,60.0,52.43,37.56
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,69.43,51.52
2016,6,25,7,15,145.5,110.0,2.85,25.0,166.5,260.36,210.38
2016,6,25,7,30,291.0,142.0,3.0,25.0,255.0,454.42,363.43
2016,6,25,7,45,274.5,169.0,3.2,25.5,288.5,476.14,376.61
2016,6,25,8,0,258.0,196.0,3.4,26.0,322.0,495.13,388.2
2016,6,25,8,15,179.5,224.5,3.55,26.0,317.0,430.99,336.63
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,362.41,281.4
2016,6,25,8,45,68.5,258.5,3.85,26.5,300.0,330.59,254.97
2016,6,25,9,0,36.0,264.0,4.0,27.0,288.0,298.84,228.51
2016,6,25,9,15,103.0,308.5,4.05,27.0,384.5,412.12,315.22
2016,6,25,9,30,170.0,353.0,4.1,27.0,481.0,545.99,413.57
2016,6,25,9,45,174.5,374.5,4.15,27.0,512.0,566.66,426.87
2016,6,25,10,0,179.0,396.0,4.2,27.0,543.0,585.96,439.64
2016,6,25,10,15,149.0,412.5,4.2,27.0,538.5,564.12,422.03
2016,6,25,10,30,119.0,429.0,4.2,27.0,534.0,541.93,404.43
2016,6,25,10,45,127.5,445.5,4.25,27.5,561.0,556.78,413.9
2016,6,25,11,0,136.0,462.0,4.3,28.0,588.0,570.09,422.07
2016,6,25,11,15,110.5,464.5,4.25,28.0,568.5,523.51,387.72
2016,6,25,11,30,85.0,467.0,4.2,28.0,549.0,493.5,365.22
2016,6,25,11,45,42.5,290.0,4.2,28.5,331.0,290.14,216.23
2016,6,25,12,0,0.0,113.0,4.2,29.0,113.0,95.01,67.95
2016,6,25,12,15,2.0,130.5,4.15,29.0,132.5,111.18,80.55
2016,6,25,12,30,4.0,148.0,4.1,29.0,152.0,127.01,92.67
2016,6,25,12,45,4.5,152.5,4.05,29.0,157.5,130.62,95.4
2016,6,25,13,0,5.0,157.0,4.0,29.0,163.0,134.12,98.06
2016,6,25,13,15,2.5,114.0,3.95,29.0,117.0,96.64,69.36
2016,6,25,13,30,0.0,71.0,3.9,29.0,71.0,59.44,40.69
2016,6,25,13,45,8.5,190.0,3.85,29.0,198.5,160.71,118.44
2016,6,25,14,0,17.0,309.0,3.8,29.0,326.0,256.05,189.83
2016,6,25,14,15,17.5,307.0,3.75,29.0,324.0,252.05,186.68
2016,6,25,14,30,18.0,305.0,3.7,29.0,322.0,247.89,183.65
2016,6,25,14,45,9.0,203.0,3.7,29.0,211.5,166.78,123.02
2016,6,25,15,0,0.0,101.0,3.7,29.0,101.0,83.99,60.03
2016,6,25,15,15,0.0,86.5,3.7,28.5,86.5,72.22,51.17
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,60.01,41.82
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,71.68,51.12
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,83.05,63.06
2016,6,25,16,15,0.0,85.0,3.65,28.0,85.0,70.74,53.11
2016,6,25,16,30,0.0,70.0,3.6,28.0,70.0,58.15,42.87
2016,6,25,16,45,3.5,118.5,3.6,28.0,120.5,96.68,74.96
2016,6,25,17,0,7.0,167.0,3.6,28.0,171.0,130.49,103.08
2016,6,25,17,15,3.5,114.5,3.4,27.5,116.5,92.64,72.25
2016,6,25,17,30,0.0,62.0,3.2,27.0,62.0,51.37,37.99
2016,6,25,17,45,0.0,53.0,3.05,27.0,53.0,43.86,31.77
2016,6,25,18,0,0.0,44.0,2.9,27.0,44.0,36.36,25.46
2016,6,25,18,15,0.0,35.0,2.65,26.5,35.0,28.88,19.13
2016,6,25,18,30,0.0,26.0,2.4,26.0,26.0,21.42,12.69
2016,6,25,18,45,0.0,18.5,2.15,25.5,18.5,15.22,7.26
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,9.03,1.79
2016,6,25,19,15,0.0,5.5,1.95,25.0,5.5,4.51,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,23.5,12.0,10.24,0.0
2016,6,26,6,0,0.0,24.0,1.3,24.0,24.0,22.15,9.47
2016,6,26,6,15,25.0,45.0,1.45,24.0,49.5,73.14,53.53
2016,6,26,6,30,50.0,66.0,1.6,24.0,75.0,117.14,91.17
2016,6,26,6,45,78.5,87.0,1.8,24.5,107.0,179.23,142.67
2016,6,26,7,0,107.0,108.0,2.0,25.0,139.0,228.37,182.8
2016,6,26,7,15,84.5,129.5,2.05,25.0,157.0,216.69,172.67
2016,6,26,7,30,62.0,151.0,2.1,25.0,175.0,219.21,173.41
2016,6,26,7,45,354.5,128.0,2.2,25.5,297.5,521.01,411.76
2016,6,26,8,0,647.0,105.0,2.3,26.0,420.0,789.9,602.68
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,728.89,556.03
2016,6,26,8,30,384.0,219.0,2.4,26.0,442.0,646.56,493.67
2016,6,26,8,45,214.5,246.5,2.45,26.5,373.5,485.32,371.84
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,319.47,242.68
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.0,416.37,315.63
2016,6,26,9,30,158.0,353.0,2.6,28.0,471.0,533.89,399.65
2016,6,26,9,45,147.0,374.0,2.7,28.5,488.5,538.31,400.09
2016,6,26,10,0,136.0,395.0,2.8,29.0,506.0,541.65,400.48
2016,6,26,10,15,492.0,256.5,2.85,29.5,684.5,784.26,576.57
2016,6,26,10,30,848.0,118.0,2.9,30.0,863.0,965.29,695.0
2016,6,26,10,45,854.0,120.0,3.0,30.5,890.0,953.95,684.58
2016,6,26,11,0,860.0,122.0,3.1,31.0,917.0,939.17,673.73
2016,6,26,11,15,864.0,123.0,3.15,31.0,937.5,918.24,659.99
2016,6,26,11,30,868.0,124.0,3.2,31.0,958.0,894.1,644.24
2016,6,26,11,45,668.5,277.0,3.25,31.5,924.5,844.04,607.69
2016,6,26,12,0,469.0,430.0,3.3,32.0,891.0,777.03,556.36
2016,6,26,12,15,466.5,434.5,3.3,32.0,895.5,748.06,536.68
2016,6,26,12,30,464.0,439.0,3.3,32.0,900.0,717.54,515.52
2016,6,26,12,45,471.0,434.5,3.35,32.0,901.5,686.21,493.95
2016,6,26,13,0,478.0,430.0,3.4,32.0,903.0,654.04,471.41
2016,6,26,13,15,448.0,424.5,3.4,32.0,864.0,597.78,431.56
2016,6,26,13,30,418.0,419.0,3.4,32.0,825.0,544.38,393.24
2016,6,26,13,45,361.5,433.5,3.4,32.0,780.0,501.93,361.9
2016,6,26,14,0,305.0,448.0,3.4,32.0,735.0,457.5,329.24
2016,6,26,14,15,560.0,295.5,3.35,32.0,804.0,428.58,304.35
2016,6,26,14,30,815.0,143.0,3.3,32.0,873.0,380.16,261.02
2016,6,26,14,45,807.0,140.5,3.3,32.0,841.0,327.57,217.13
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,275.55,173.88
2016,6,26,15,15,706.0,185.5,3.25,32.0,758.5,232.96,142.71
2016,6,26,15,30,613.0,233.0,3.2,32.0,708.0,206.85,128.17
2016,6,26,15,45,581.5,225.5,3.15,32.0,655.0,161.54,103.29
2016,6,26,16,0,550.0,218.0,3.1,32.0,602.0,130.3,99.76
2016,6,26,16,15,450.0,231.5,2.95,31.5,530.5,139.17,107.38
2016,6,26,16,30,350.0,245.0,2.8,31.0,459.0,157.52,122.61
2016,6,26,16,45,508.0,176.5,2.7,31.0,457.0,114.03,87.96
2016,6,26,17,0,666.0,108.0,2.6,31.0,455.0,73.99,55.62
2016,6,26,17,15,633.5,102.5,2.3,30.5,403.5,71.9,54.26
2016,6,26,17,30,601.0,97.0,2.0,30.0,352.0,69.68,52.74
2016,6,26,17,45,557.0,90.0,1.7,29.5,300.0,66.11,50.04
2016,6,26,18,0,513.0,83.0,1.4,29.0,248.0,62.4,47.14
2016,6,26,18,15,451.5,74.0,1.3,28.5,199.0,56.82,42.54
2016,6,26,18,30,390.0,65.0,1.2,28.0,150.0,49.08,35.91
2016,6,26,18,45,301.5,52.0,1.15,27.5,107.0,39.59,27.58
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,29.93,18.79
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,15.11,2.58
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,66.24,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,190.78,124.82
2016,6,27,6,15,270.0,40.0,1.65,23.5,80.0,291.35,228.4
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,401.23,319.49
2016,6,27,6,45,454.5,60.0,1.75,24.5,169.5,490.64,389.85
2016,6,27,7,0,536.0,67.0,1.8,25.0,219.0,583.88,459.54
2016,6,27,7,15,583.0,73.0,1.75,25.5,271.0,648.64,504.6
2016,6,27,7,30,630.0,79.0,1.7,26.0,323.0,714.16,548.11
2016,6,27,7,45,497.5,127.5,1.7,27.0,338.0,654.91,501.96
2016,6,27,8,0,365.0,176.0,1.7,28.0,353.0,572.61,438.14
2016,6,27,8,15,377.5,196.5,1.7,28.5,398.0,612.13,464.16
2016,6,27,8,30,390.0,217.0,1.7,29.0,443.0,650.16,487.64
2016,6,27,8,45,460.5,213.5,1.75,29.5,503.5,740.11,547.47
2016,6,27,9,0,531.0,210.0,1.8,30.0,564.0,807.13,590.35
2016,6,27,9,15,679.5,156.0,1.8,30.5,642.0,905.84,652.01
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,972.04,689.95
2016,6,27,9,45,839.0,104.0,1.8,31.5,760.0,979.46,690.94
2016,6,27,10,0,850.0,106.0,1.8,32.0,800.0,983.5,690.61
2016,6,27,10,15,858.0,107.5,1.8,32.0,834.0,980.55,687.52
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,974.13,682.53
2016,6,27,10,45,871.5,110.5,1.8,32.5,895.5,961.79,672.67
2016,6,27,11,0,877.0,112.0,1.8,33.0,923.0,946.02,660.92
2016,6,27,11,15,656.5,262.0,1.8,33.0,877.0,878.38,616.71
2016,6,27,11,30,436.0,412.0,1.8,33.0,831.0,787.8,552.79
2016,6,27,11,45,429.0,420.5,1.8,33.5,838.0,763.75,536.14
2016,6,27,12,0,422.0,429.0,1.8,34.0,845.0,737.85,517.7
2016,6,27,12,15,649.5,277.0,1.8,34.0,920.5,761.19,537.76
2016,6,27,12,30,877.0,125.0,1.8,34.0,996.0,760.93,541.09
2016,6,27,12,45,876.0,125.0,1.8,34.5,993.0,719.49,511.5
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,676.68,480.6
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,631.52,448.7
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,585.08,414.96
2016,6,27,13,45,866.0,124.0,1.95,35.0,951.0,536.26,378.53
2016,6,27,14,0,861.0,124.0,2.0,35.0,933.0,486.7,340.41
2016,6,27,14,15,855.5,122.5,2.0,35.0,908.0,435.4,299.82
2016,6,27,14,30,850.0,121.0,2.0,35.0,883.0,383.82,258.01
2016,6,27,14,45,827.0,128.5,2.0,35.0,847.5,332.58,216.27
2016,6,27,15,0,804.0,136.0,2.0,35.0,812.0,275.86,170.97
2016,6,27,15,15,793.0,133.5,2.0,35.0,774.5,223.77,130.25
2016,6,27,15,30,782.0,131.0,2.0,35.0,737.0,172.96,94.57
2016,6,27,15,45,566.5,211.0,2.05,35.0,636.5,151.66,94.74
2016,6,27,16,0,351.0,291.0,2.1,35.0,536.0,177.87,135.48
2016,6,27,16,15,283.0,280.5,2.1,34.5,469.5,173.24,132.49
2016,6,27,16,30,215.0,270.0,2.1,34.0,403.0,178.72,137.5
2016,6,27,16,45,231.5,242.5,2.15,34.0,374.0,164.32,126.65
2016,6,27,17,0,248.0,215.0,2.2,34.0,345.0,141.78,109.26
2016,6,27,17,15,410.0,159.0,2.1,33.5,345.5,106.27,81.36
2016,6,27,17,30,572.0,103.0,2.0,33.0,346.0,73.65,55.27
2016,6,27,17,45,531.0,95.0,1.9,32.5,295.5,69.58,52.25
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,65.31,48.94
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,56.64,41.91
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,49.0,35.52
2016,6,27,18,45,298.5,51.5,1.35,29.5,106.5,39.2,27.01
2016,6,27,19,0,218.0,38.0,1.2,29.0,64.0,29.2,18.01
2016,6,27,19,15,109.0,19.0,1.2,28.5,32.0,14.73,2.36
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,42.62,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,123.99,77.75
2016,6,28,6,15,174.5,46.0,2.45,25.5,72.0,214.29,166.61
2016,6,28,6,30,254.0,65.0,2.5,26.0,110.0,321.77,255.58
2016,6,28,6,45,319.5,79.5,2.6,26.5,156.5,400.31,319.47
2016,6,28,7,0,385.0,94.0,2.7,27.0,203.0,482.92,383.9
2016,6,28,7,15,434.0,105.0,2.5,27.5,253.0,549.43,432.41
2016,6,28,7,30,483.0,116.0,2.3,28.0,303.0,617.56,479.38
2016,6,28,7,45,521.0,125.0,2.1,29.0,354.0,673.72,514.56
2016,6,28,8,0,559.0,134.0,1.9,30.0,405.0,739.58,554.68
2016,6,28,8,15,588.0,141.0,1.7,30.5,455.5,784.88,580.03
2016,6,28,8,30,617.0,148.0,1.5,31.0,506.0,828.46,603.26
2016,6,28,8,45,639.5,154.0,1.35,31.5,553.5,862.32,619.79
2016,6,28,9,0,662.0,160.0,1.2,32.0,601.0,893.75,634.24
2016,6,28,9,15,679.5,165.0,1.2,32.0,645.0,916.25,646.21
2016,6,28,9,30,697.0,170.0,1.2,32.0,689.0,935.83,656.47
2016,6,28,9,45,708.0,175.0,1.25,32.5,728.0,945.66,660.25
2016,6,28,10,0,719.0,180.0,1.3,33.0,767.0,952.27,662.27
2016,6,28,10,15,729.5,183.0,1.4,33.0,801.0,952.89,662.85
2016,6,28,10,30,740.0,186.0,1.5,33.0,835.0,941.26,656.03
2016,6,28,10,45,743.5,191.5,1.65,33.5,861.5,931.0,649.5
2016,6,28,11,0,747.0,197.0,1.8,34.0,888.0,917.43,640.84
2016,6,28,11,15,752.5,198.5,1.9,34.0,908.0,898.83,629.79
2016,6,28,11,30,758.0,200.0,2.0,34.0,928.0,877.05,616.74
2016,6,28,11,45,778.5,188.5,2.1,34.0,945.5,853.9,602.75
2016,6,28,12,0,799.0,177.0,2.2,34.0,963.0,827.22,586.42
2016,6,28,12,15,800.0,177.5,2.25,34.0,968.0,791.76,563.6
2016,6,28,12,30,801.0,178.0,2.3,34.0,973.0,754.17,538.37
2016,6,28,12,45,796.0,181.0,2.4,34.0,969.5,712.62,510.18
2016,6,28,13,0,791.0,184.0,2.5,34.0,966.0,670.14,480.64
2016,6,28,13,15,788.5,183.0,2.55,34.0,955.5,625.45,448.67
2016,6,28,13,30,786.0,182.0,2.6,34.0,945.0,579.87,415.21
2016,6,28,13,45,781.5,180.5,2.7,34.0,927.5,532.1,379.42
2016,6,28,14,0,777.0,179.0,2.8,34.0,910.0,483.87,342.21
2016,6,28,14,15,388.5,114.5,2.9,33.5,480.0,234.29,165.4
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,41.78,26.52
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,40.07,25.33
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,38.36,24.06
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,80.85,56.91
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,120.68,87.62
2016,6,28,15,45,0.5,83.5,3.35,32.0,84.5,69.62,48.58
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,15.76,7.27
2016,6,28,16,15,0.0,21.5,3.35,31.5,21.5,17.82,9.03
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,19.87,10.81
2016,6,28,16,45,0.0,17.0,3.25,30.5,17.0,14.06,6.05
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.26,1.26
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,59.31,44.09
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,104.73,82.13
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,90.0,70.23
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,75.14,58.07
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,60.86,46.14
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,46.44,33.85
2016,6,28,18,45,0.0,40.5,1.7,27.0,40.5,33.37,22.44
2016,6,28,19,0,0.0,24.0,1.5,27.0,24.0,19.8,10.54
2016,6,28,19,15,0.0,12.0,1.35,26.5,12.0,9.88,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.5,13.0,2.05,23.5,18.5,59.17,0.0
2016,6,29,6,0,147.0,26.0,2.3,24.0,37.0,173.84,109.38
2016,6,29,6,15,243.5,40.5,2.3,24.0,76.0,272.8,213.54
2016,6,29,6,30,340.0,55.0,2.3,24.0,115.0,373.73,299.08
2016,6,29,6,45,413.5,64.5,2.35,24.5,163.0,461.97,369.9
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,550.47,437.34
2016,6,29,7,15,536.0,81.5,2.4,25.5,262.5,617.79,485.8
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,685.96,532.8
2016,6,29,7,45,623.0,94.5,2.4,26.5,366.5,741.59,569.1
2016,6,29,8,0,661.0,100.0,2.4,27.0,419.0,796.6,603.84
2016,6,29,8,15,687.5,104.5,2.4,27.5,470.5,837.97,628.32
2016,6,29,8,30,714.0,109.0,2.4,28.0,522.0,877.52,651.16
2016,6,29,8,45,514.5,195.5,2.4,28.5,507.0,773.9,576.82
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,647.55,482.38
2016,6,29,9,15,242.0,317.0,2.45,29.5,485.0,608.26,451.4
2016,6,29,9,30,169.0,352.0,2.5,30.0,478.0,544.44,402.93
2016,6,29,9,45,488.5,241.0,2.55,30.5,633.5,784.92,575.69
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,980.42,701.8
2016,6,29,10,15,817.0,132.5,2.65,31.0,823.5,965.81,689.9
2016,6,29,10,30,826.0,135.0,2.7,31.0,858.0,961.33,686.53
2016,6,29,10,45,831.0,137.5,2.75,31.5,885.5,949.49,677.12
2016,6,29,11,0,836.0,140.0,2.8,32.0,913.0,934.3,665.77
2016,6,29,11,15,841.0,141.5,2.85,32.0,934.0,914.89,653.16
2016,6,29,11,30,846.0,143.0,2.9,32.0,955.0,892.23,638.54
2016,6,29,11,45,854.5,139.5,2.95,32.0,969.5,865.27,621.14
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,835.3,601.76
2016,6,29,12,15,864.0,136.0,3.0,32.0,989.5,799.32,578.04
2016,6,29,12,30,865.0,136.0,3.0,32.0,995.0,761.2,552.78
2016,6,29,12,45,861.5,138.0,3.05,32.5,991.5,719.68,522.47
2016,6,29,13,0,858.0,140.0,3.1,33.0,988.0,677.0,490.85
2016,6,29,13,15,855.5,139.5,3.1,33.0,977.5,632.09,457.86
2016,6,29,13,30,853.0,139.0,3.1,33.0,967.0,586.02,423.21
2016,6,29,13,45,846.5,140.0,3.1,33.0,948.5,537.78,386.1
2016,6,29,14,0,840.0,141.0,3.1,33.0,930.0,488.96,347.57
2016,6,29,14,15,834.0,139.5,3.1,33.0,905.0,438.38,306.78
2016,6,29,14,30,828.0,138.0,3.1,33.0,880.0,387.58,264.91
2016,6,29,14,45,803.5,146.0,3.1,33.0,844.5,331.39,219.06
2016,6,29,15,0,779.0,154.0,3.1,33.0,809.0,282.36,178.85
2016,6,29,15,15,767.5,151.0,3.15,33.0,771.0,231.11,138.29
2016,6,29,15,30,756.0,148.0,3.2,33.0,733.0,181.24,102.81
2016,6,29,15,45,739.5,145.0,3.25,33.0,690.0,132.6,76.57
2016,6,29,16,0,723.0,142.0,3.3,33.0,647.0,86.03,64.06
2016,6,29,16,15,543.0,192.0,3.3,32.5,556.0,118.56,90.58
2016,6,29,16,30,363.0,242.0,3.3,32.0,465.0,156.1,121.09
2016,6,29,16,45,498.5,182.0,3.35,32.0,459.0,117.13,90.14
2016,6,29,17,0,634.0,122.0,3.4,32.0,453.0,82.85,62.64
2016,6,29,17,15,601.0,115.5,3.2,31.5,401.5,80.5,61.11
2016,6,29,17,30,568.0,109.0,3.0,31.0,350.0,77.98,59.39
2016,6,29,17,45,526.0,100.0,2.85,30.5,299.0,73.31,55.83
2016,6,29,18,0,484.0,91.0,2.7,30.0,248.0,66.73,50.57
2016,6,29,18,15,424.5,80.5,2.4,29.5,199.0,59.71,44.78
2016,6,29,18,30,365.0,70.0,2.1,29.0,150.0,52.5,38.62
2016,6,29,18,45,288.0,55.0,1.85,28.5,107.5,41.72,29.22
2016,6,29,19,0,211.0,40.0,1.6,28.0,65.0,30.67,19.3
2016,6,29,19,15,105.5,20.0,1.55,27.5,32.5,15.49,2.87
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,52.59,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,159.41,97.22
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,258.55,200.05
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,358.14,282.84
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.0,441.21,349.22
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,536.42,420.93
2016,6,30,7,15,513.0,87.5,1.8,27.5,260.0,604.57,469.65
2016,6,30,7,30,562.0,96.0,1.9,28.0,311.0,673.52,517.07
2016,6,30,7,45,600.5,102.0,2.0,28.5,363.5,729.88,554.02
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,785.61,589.55
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,721.45,543.23
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,636.09,479.44
2016,6,30,8,45,244.0,261.0,2.25,29.5,407.0,555.06,416.9
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,446.6,334.04
2016,6,30,9,15,91.5,316.0,2.3,30.5,379.5,409.54,305.57
2016,6,30,9,30,67.0,330.0,2.3,31.0,380.0,394.14,292.27
2016,6,30,9,45,194.5,348.5,2.35,31.5,505.0,559.35,411.62
2016,6,30,10,0,322.0,367.0,2.4,32.0,630.0,720.84,521.5
2016,6,30,10,15,289.5,394.0,2.45,32.0,638.0,705.61,508.19
2016,6,30,10,30,257.0,421.0,2.5,32.0,646.0,688.79,495.21
2016,6,30,10,45,540.0,286.0,2.55,32.5,778.0,832.36,596.61
2016,6,30,11,0,823.0,151.0,2.6,33.0,910.0,946.03,669.96
2016,6,30,11,15,828.0,152.0,2.6,33.0,931.0,912.53,647.04
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,889.51,632.1
2016,6,30,11,45,836.0,154.0,2.65,33.5,965.5,861.67,613.09
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,830.97,592.27
2016,6,30,12,15,840.0,155.5,2.75,34.0,985.0,795.69,569.63
2016,6,30,12,30,841.0,156.0,2.8,34.0,991.0,758.36,544.91
2016,6,30,12,45,843.0,154.0,2.85,34.5,989.0,718.41,516.15
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,677.13,485.94
2016,6,30,13,15,843.0,151.5,2.95,35.0,977.0,632.94,454.02
2016,6,30,13,30,841.0,151.0,3.0,35.0,967.0,587.58,420.43
2016,6,30,13,45,837.0,149.5,3.05,35.0,949.5,539.45,383.95
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,490.56,345.88
2016,6,30,14,15,827.0,146.5,3.15,35.0,906.5,440.26,305.76
2016,6,30,14,30,821.0,145.0,3.2,35.0,881.0,385.24,261.37
2016,6,30,14,45,821.5,137.5,3.3,35.0,851.5,337.54,221.39
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,284.83,177.87
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.0,224.24,130.71
2016,6,30,15,30,801.0,125.0,3.5,34.0,746.0,172.4,94.03
2016,6,30,15,45,787.5,122.0,3.55,34.0,703.0,121.44,66.45
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,81.71,60.34
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,81.35,60.4
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,80.87,60.34
2016,6,30,16,45,716.5,107.5,3.65,33.0,515.0,72.4,53.68
2016,6,30,17,0,694.0,103.0,3.7,33.0,465.0,71.08,52.81
2016,6,30,17,15,663.5,97.5,3.6,32.5,413.0,68.84,51.3
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,66.46,49.65
2016,6,30,17,45,591.5,85.0,3.4,31.5,308.5,62.73,46.82
2016,6,30,18,0,550.0,78.0,3.3,31.0,256.0,58.84,43.78
2016,6,30,18,15,491.0,69.5,3.0,30.0,206.0,53.47,39.47
2016,6,30,18,30,432.0,61.0,2.7,29.0,156.0,47.96,34.82
2016,6,30,18,45,347.0,49.0,2.4,28.5,112.0,39.17,27.1
2016,6,30,19,0,262.0,37.0,2.1,28.0,68.0,28.6,17.61
2016,6,30,19,15,131.0,18.5,2.05,27.5,34.0,14.39,2.26
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,63.32,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,181.96,109.63
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,285.51,221.91
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,390.08,309.05
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,479.64,378.8
2016,7,1,7,0,511.0,73.0,1.7,27.0,216.0,569.34,444.85
2016,7,1,7,15,560.0,80.5,1.75,27.5,268.5,637.43,492.8
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,706.32,539.29
2016,7,1,7,45,646.0,93.5,1.9,28.5,374.5,761.67,575.05
2016,7,1,8,0,683.0,99.0,2.0,29.0,428.0,816.28,609.36
2016,7,1,8,15,709.5,103.5,2.05,29.5,480.0,858.13,633.9
2016,7,1,8,30,736.0,108.0,2.1,30.0,532.0,892.05,652.87
2016,7,1,8,45,756.5,111.5,2.15,30.5,581.5,922.84,669.63
2016,7,1,9,0,777.0,115.0,2.2,31.0,631.0,950.91,684.51
2016,7,1,9,15,792.0,118.5,2.2,31.5,676.5,970.4,693.38
2016,7,1,9,30,807.0,122.0,2.2,32.0,722.0,986.69,700.33
2016,7,1,9,45,820.0,123.5,2.25,32.5,762.5,995.31,703.1
2016,7,1,10,0,833.0,125.0,2.3,33.0,803.0,987.31,695.71
2016,7,1,10,15,841.5,127.0,2.35,33.0,837.5,985.18,693.72
2016,7,1,10,30,850.0,129.0,2.4,33.0,872.0,979.58,689.65
2016,7,1,10,45,857.5,129.5,2.45,33.5,900.5,968.05,680.63
2016,7,1,11,0,865.0,130.0,2.5,34.0,929.0,953.09,669.64
2016,7,1,11,15,869.5,131.0,2.55,34.0,950.0,932.4,656.53
2016,7,1,11,30,874.0,132.0,2.6,34.0,971.0,908.44,641.42
2016,7,1,11,45,870.5,137.0,2.65,34.5,982.5,877.75,620.74
2016,7,1,12,0,867.0,142.0,2.7,35.0,994.0,844.27,598.3
2016,7,1,12,15,868.0,142.0,2.75,35.0,999.0,807.97,575.2
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,769.54,550.4
2016,7,1,12,45,869.0,141.5,2.9,35.5,1001.5,728.36,521.14
2016,7,1,13,0,869.0,141.0,3.0,36.0,999.0,685.83,490.36
2016,7,1,13,15,866.5,140.5,3.05,36.0,988.5,640.35,457.66
2016,7,1,13,30,864.0,140.0,3.1,36.0,978.0,593.69,423.24
2016,7,1,13,45,532.5,306.0,3.2,36.0,820.0,497.37,353.17
2016,7,1,14,0,201.0,472.0,3.3,36.0,662.0,436.86,309.98
2016,7,1,14,15,522.0,303.5,3.35,36.0,776.5,419.96,294.08
2016,7,1,14,30,843.0,135.0,3.4,36.0,891.0,391.65,264.71
2016,7,1,14,45,834.5,133.0,3.5,36.0,858.5,338.93,221.29
2016,7,1,15,0,826.0,131.0,3.6,36.0,826.0,286.64,178.42
2016,7,1,15,15,815.0,128.5,3.65,35.5,788.0,225.75,131.2
2016,7,1,15,30,804.0,126.0,3.7,35.0,750.0,173.59,94.42
2016,7,1,15,45,789.0,123.5,3.75,35.0,706.0,122.63,66.98
2016,7,1,16,0,774.0,121.0,3.8,35.0,662.0,82.95,61.07
2016,7,1,16,15,756.0,117.5,3.8,34.5,614.5,82.64,61.17
2016,7,1,16,30,738.0,114.0,3.8,34.0,567.0,82.2,61.16
2016,7,1,16,45,712.0,110.0,3.85,34.0,516.0,73.89,54.65
2016,7,1,17,0,686.0,106.0,3.9,34.0,465.0,72.92,54.08
2016,7,1,17,15,654.5,100.5,3.75,33.5,412.5,70.76,52.65
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,68.47,51.08
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,65.18,48.65
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,61.78,46.03
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,56.15,41.53
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,50.36,36.66
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,39.34,27.12
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.02,18.67
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.13,2.61
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
