Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,32.39,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,102.12,57.54
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,197.99,153.6
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,308.67,246.35
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,397.42,319.6
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,491.73,394.44
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,561.46,446.49
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,633.11,497.94
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,705.07,546.83
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,768.87,588.19
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,813.82,616.23
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,857.03,642.63
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,892.72,663.5
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,926.05,682.58
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,939.91,688.58
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,958.09,697.65
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,969.68,702.41
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,977.89,705.12
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,976.75,703.06
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,972.12,698.97
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,962.38,690.56
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,936.1,671.55
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,916.71,657.05
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,894.09,640.51
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,865.73,620.54
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,834.52,598.77
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,799.13,575.27
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,761.62,549.93
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,721.04,521.17
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,679.19,490.92
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,634.13,457.71
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,587.96,422.92
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,540.28,386.28
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,491.8,348.05
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,441.06,307.15
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,390.16,265.28
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,332.53,218.17
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,280.21,175.08
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,227.88,133.95
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,176.83,97.82
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,155.24,97.83
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,180.9,138.48
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,172.69,132.67
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,163.9,126.4
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,120.52,92.2
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,80.33,60.09
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,77.84,58.44
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,75.19,56.61
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,71.83,54.15
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,66.71,50.13
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,60.01,44.65
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,53.15,38.82
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,42.7,29.76
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,32.04,20.19
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,16.69,3.37
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,7.26,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,14.03,2.59
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,39.16,25.4
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,63.75,46.19
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,109.67,84.48
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,146.77,115.2
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,112.17,86.38
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,73.44,53.97
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,66.56,48.16
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,61.4,43.75
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,128.56,97.04
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,199.72,152.14
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,217.41,164.91
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,235.0,177.51
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,429.56,325.45
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,582.33,436.7
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,604.04,449.56
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,624.25,461.64
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,683.92,502.85
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,720.57,527.68
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,722.03,526.2
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,721.48,523.57
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,706.42,511.72
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,689.99,499.09
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,681.1,491.4
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,670.18,482.31
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,650.81,468.24
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,630.12,453.25
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,665.66,481.11
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,674.72,488.81
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,629.03,454.58
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,582.36,419.19
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,533.65,380.91
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,484.22,341.33
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,433.26,300.51
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,382.32,258.9
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,330.1,215.96
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,278.37,173.57
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,227.23,133.65
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,177.38,98.58
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,127.36,71.3
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,87.87,64.73
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,79.28,58.23
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,78.93,58.28
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,77.14,57.05
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,75.15,55.66
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,72.78,54.07
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,70.26,52.33
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,66.04,49.15
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,61.61,45.7
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,56.0,41.13
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,48.37,34.68
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,39.24,26.77
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,29.95,18.41
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,15.11,2.41
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.12,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,9.87,0.0
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,23.97,13.3
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,40.86,27.56
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,63.36,46.24
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,84.94,63.92
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,236.8,189.74
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,386.15,308.74
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,466.78,370.46
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,549.61,432.24
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,565.35,441.18
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,578.17,448.12
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,651.05,500.84
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,746.54,567.78
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,793.94,599.05
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,839.41,628.65
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,912.25,678.29
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,964.67,710.96
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,965.21,707.99
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,962.28,703.15
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,953.68,693.27
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,941.56,681.29
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,909.28,657.59
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,887.36,641.03
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,843.57,607.0
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,781.6,558.47
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,750.26,536.37
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,717.63,513.15
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,705.69,507.31
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,677.41,489.04
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,619.19,443.96
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,568.84,405.24
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,535.23,380.29
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,492.91,346.33
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,431.92,300.45
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,395.66,274.08
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,360.31,247.87
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,321.71,220.47
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,271.48,179.64
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,221.55,140.37
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,175.24,112.91
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,136.63,102.79
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,109.41,81.87
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,81.5,60.07
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,80.09,59.17
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,78.5,58.11
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,88.47,66.53
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,96.55,73.48
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,88.32,67.15
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,79.68,60.35
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,66.15,49.42
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,51.83,37.54
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,42.04,29.07
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,32.09,20.11
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,16.23,2.91
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,37.43,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,111.41,56.02
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,230.62,178.45
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,332.63,266.31
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,425.85,343.89
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,525.47,422.33
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,602.7,480.4
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,674.35,532.14
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,739.61,577.47
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,804.69,621.39
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,745.5,575.36
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,687.26,527.86
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,745.76,568.58
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,803.35,607.33
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,806.35,604.95
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,805.8,600.54
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,913.24,674.98
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,986.22,720.53
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,983.47,715.5
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,977.26,708.79
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,910.96,661.72
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,815.49,589.5
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,877.43,636.84
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,906.28,655.94
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,875.93,633.82
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,842.7,610.19
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,758.16,547.71
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,667.86,479.06
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,655.37,469.37
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,640.51,457.47
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,622.24,446.82
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,590.76,424.83
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,541.52,386.74
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,491.34,347.01
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,439.71,305.17
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,387.74,262.22
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,334.98,218.39
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,282.95,175.43
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,230.14,133.88
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,178.3,97.26
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,116.63,61.8
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,75.86,55.21
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,75.54,55.27
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,75.12,55.24
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,73.83,54.39
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,72.41,53.46
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,64.02,46.94
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,61.76,45.37
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,58.88,43.25
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,55.93,40.99
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,51.21,37.15
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,46.4,33.04
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,38.78,26.38
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,29.33,17.89
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,14.77,2.02
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,32.76,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,99.94,46.87
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,200.87,155.21
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,315.56,252.79
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,409.81,331.62
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,510.71,411.98
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,587.5,470.28
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,659.29,522.67
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,721.92,565.42
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,784.26,606.59
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,827.7,634.2
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,869.4,660.15
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,896.62,675.92
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,927.96,694.52
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,948.55,705.09
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,966.02,713.61
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,976.33,717.66
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,983.27,719.61
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,968.77,708.29
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,964.06,703.81
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,953.93,694.64
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,940.38,683.39
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,920.62,667.91
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,897.6,650.45
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,870.14,630.41
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,839.69,608.48
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,804.05,584.15
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,766.16,558.26
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,725.32,527.84
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,682.93,495.66
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,637.8,461.86
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,591.35,426.36
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,542.28,388.26
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,492.32,348.52
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,440.81,306.7
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,388.99,263.77
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,336.4,220.02
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,284.84,177.42
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,232.38,135.83
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,171.44,92.22
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,121.28,65.56
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,82.84,60.52
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,82.53,60.6
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,82.09,60.59
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,74.98,55.21
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,75.34,55.84
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,73.3,54.52
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,71.14,53.08
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,68.67,51.33
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,66.19,49.51
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,58.4,43.22
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,51.82,37.71
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,42.39,29.49
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,32.82,20.77
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,17.05,3.08
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,7.26,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,14.03,1.13
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,52.82,36.12
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,85.76,64.28
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,127.76,99.7
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,170.06,134.81
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,276.25,221.46
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,389.3,310.62
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,600.98,474.53
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,814.94,626.76
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,850.95,647.96
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,890.59,672.18
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,922.59,690.77
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,951.99,707.46
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,958.13,708.04
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,973.29,714.95
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,982.01,717.59
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,987.36,718.15
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,984.71,713.26
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,978.57,706.3
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,966.95,696.23
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,951.86,684.09
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,931.0,669.46
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,906.86,652.79
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,875.66,630.44
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,841.65,606.31
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,805.53,581.86
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,767.19,555.85
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,725.28,524.7
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,682.06,491.99
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,636.82,458.38
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,590.31,423.13
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,540.72,384.96
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,490.57,345.44
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,439.71,304.43
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,388.53,262.33
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,336.06,218.91
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,284.21,176.25
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,223.69,129.25
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,171.96,92.78
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,121.48,65.85
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,82.79,60.47
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,82.49,60.56
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,82.07,60.56
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,74.35,54.59
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,74.06,54.56
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,71.96,53.19
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,69.74,51.7
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,66.54,49.36
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,63.24,46.85
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,57.68,42.43
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,49.81,35.87
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,40.33,27.65
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.69,18.94
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.49,2.07
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,31.97,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,96.8,38.58
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,202.34,155.31
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,320.5,254.99
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,414.03,332.64
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,514.07,411.64
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,383.12,307.01
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,221.2,174.09
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,324.43,255.34
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,411.33,321.05
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,655.97,506.26
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,878.39,659.86
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,906.91,674.8
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,939.61,693.59
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,958.77,702.82
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,974.78,710.06
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,973.04,705.72
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,981.16,708.14
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,979.42,705.3
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,974.21,700.43
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,964.01,691.39
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,950.33,680.29
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,929.49,665.77
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,905.38,649.26
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,876.36,628.59
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,844.42,606.09
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,808.96,582.56
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,771.17,557.38
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,729.61,527.06
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,686.48,494.82
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,640.62,461.08
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,593.46,425.6
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,543.78,386.62
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,493.3,346.2
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,410.21,286.15
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,385.15,270.8
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,336.95,227.2
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,284.08,175.33
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,231.41,134.14
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,170.01,90.63
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,118.95,63.54
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,80.03,58.26
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,79.58,58.23
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,79.01,58.1
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,71.84,52.55
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,71.72,52.66
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,69.84,51.46
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,67.85,50.15
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,64.87,47.98
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,61.82,45.67
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,56.59,41.52
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,49.19,35.35
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,40.01,27.38
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,30.7,18.94
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,15.5,1.86
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,8.11,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,16.76,1.16
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,75.79,54.5
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,141.35,109.95
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,194.01,154.21
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,247.47,198.08
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,292.5,233.75
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,338.03,268.72
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,418.08,329.04
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,479.3,373.66
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,511.23,394.6
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,541.49,414.02
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,445.92,339.3
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,347.61,262.18
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,267.92,201.06
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,179.39,132.7
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,185.91,137.19
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,192.43,141.52
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,382.23,282.55
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,575.75,418.33
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,789.83,571.23
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,941.05,670.83
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,920.38,655.51
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,896.51,639.39
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,865.0,617.1
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,830.81,593.19
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,795.36,569.68
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,757.81,544.28
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,716.45,513.88
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,680.11,486.3
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,633.53,452.51
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,585.96,417.29
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,536.65,380.06
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,487.18,341.76
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,436.25,302.04
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,385.34,261.3
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,332.7,218.08
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,280.13,175.02
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,228.21,134.25
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,177.64,98.58
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,129.43,73.16
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,84.37,61.89
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,84.09,62.04
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,83.66,62.04
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,110.5,83.77
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,140.98,108.39
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,135.59,104.65
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,122.54,94.73
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,107.69,83.16
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,92.37,70.97
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,78.67,59.83
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,62.17,46.06
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,46.01,32.3
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,29.75,18.16
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,15.26,1.49
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,3.84,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,7.4,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,20.23,10.17
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,34.08,21.99
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,54.18,38.71
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,73.53,54.61
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,94.85,71.86
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,115.82,88.48
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,132.41,101.33
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,149.11,114.05
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,163.36,124.56
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,177.64,134.95
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,195.46,148.0
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,213.2,160.83
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,336.1,253.72
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,440.5,329.61
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,453.37,336.79
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,465.54,343.77
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,579.48,424.78
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,687.77,498.74
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,612.31,443.16
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,556.4,401.47
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,518.02,374.2
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,496.15,358.16
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,423.14,305.53
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,353.97,255.33
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,439.33,316.66
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,519.73,372.63
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,551.81,394.68
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,573.37,409.03
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,526.43,375.53
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,479.98,342.6
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,473.13,337.54
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,467.07,331.77
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,434.48,304.8
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,386.36,263.01
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,335.55,221.29
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,285.84,180.67
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,235.47,141.5
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,178.02,100.82
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,131.41,76.24
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,97.94,73.02
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,98.05,73.52
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,98.02,73.89
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,100.54,76.18
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,102.5,78.05
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,98.48,75.24
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,94.24,72.21
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,90.78,69.61
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,89.44,68.64
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,78.03,59.46
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,66.35,49.74
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,51.36,36.84
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,35.19,22.59
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,18.51,2.69
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,11.02,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,26.83,2.58
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,124.4,92.47
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,203.92,160.83
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,306.97,246.63
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,402.95,324.87
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,494.62,396.25
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,571.51,454.4
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,642.34,506.32
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,714.56,557.15
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,772.74,596.38
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,820.59,627.48
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,861.77,653.44
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,900.66,677.53
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,925.18,691.24
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,946.74,702.96
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,960.71,709.81
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,963.28,709.07
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,964.97,707.44
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,963.16,703.6
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,954.85,695.84
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,943.04,685.9
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,924.46,672.56
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,902.55,657.11
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,872.34,635.01
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,839.39,611.18
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,804.25,586.26
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,766.9,559.32
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,726.01,528.44
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,683.92,496.36
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,639.05,462.77
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,593.3,427.89
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,544.93,390.51
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,496.26,352.07
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,446.03,311.69
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,395.98,270.7
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,344.37,228.12
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,285.95,180.81
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,234.41,140.39
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,184.49,105.19
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,135.74,78.99
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,99.99,74.09
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,100.14,74.61
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,100.16,75.03
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,99.9,75.26
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,99.57,75.44
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,95.47,72.56
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,91.42,69.67
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,86.3,65.85
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,81.03,61.77
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,71.99,54.5
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,63.45,47.36
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,49.63,35.42
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,35.93,23.13
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,18.68,2.33
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
