Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,21.57,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,60.53,9.21
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,177.66,134.91
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,275.93,220.56
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,389.95,315.4
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,495.45,400.52
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,566.97,455.13
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,649.6,515.97
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,717.4,562.77
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,784.98,607.87
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,698.28,540.92
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,589.37,454.41
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,768.27,587.12
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,932.67,698.71
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,952.86,708.28
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,969.9,716.46
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,980.92,720.66
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,988.52,722.71
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,973.9,709.81
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,969.2,703.85
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,958.57,694.37
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,944.53,682.84
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,924.28,668.5
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,900.77,652.13
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,793.99,574.63
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,671.96,482.78
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,606.59,436.35
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,550.9,396.09
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,637.87,462.25
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,686.14,498.13
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,639.77,463.13
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,592.12,426.81
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,542.62,387.57
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,492.1,346.75
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,423.2,295.52
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,395.48,276.66
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,338.46,227.01
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,279.6,171.8
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,225.97,129.69
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,173.31,92.74
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,122.23,66.23
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,73.64,53.21
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,73.19,53.17
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,72.65,53.03
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,72.85,53.39
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,66.75,48.66
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,64.98,47.53
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,63.12,46.3
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,60.62,44.5
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,58.11,42.62
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,53.12,38.65
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,48.03,34.37
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,37.51,25.29
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,28.5,17.08
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,14.37,0.07
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,35.12,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,99.27,11.08
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,230.49,174.88
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,339.75,270.14
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,445.01,356.8
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,554.5,442.55
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,624.82,495.09
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,696.31,546.41
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,758.83,588.41
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,816.47,625.57
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,856.98,650.79
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,895.45,674.26
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,926.88,692.62
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,943.95,701.1
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,962.1,709.85
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,977.09,716.51
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,985.08,717.42
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,989.67,716.23
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,987.76,713.95
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,982.3,709.51
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,970.3,699.44
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,954.8,687.26
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,933.94,671.43
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,909.76,653.58
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,875.18,628.97
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,837.75,602.55
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,802.31,578.75
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,764.65,553.27
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,723.36,523.73
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,680.69,492.66
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,635.73,459.17
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,589.55,424.06
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,540.68,385.38
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,491.11,345.42
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,439.95,304.79
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,388.56,263.01
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,331.22,216.25
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,280.52,174.73
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,228.47,134.06
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,177.72,98.54
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,129.12,73.29
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,85.67,62.77
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,85.44,62.93
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,85.06,62.98
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,85.95,63.92
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,86.92,64.94
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,84.38,63.28
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,81.68,61.45
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,76.8,57.78
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,72.57,54.55
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,65.0,48.37
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,57.23,41.8
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,46.12,32.2
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,33.67,21.05
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,17.3,0.66
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,45.32,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,131.6,4.82
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,258.47,195.94
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,380.42,301.86
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,471.6,376.47
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,567.07,450.89
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,637.67,503.26
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,709.45,554.37
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,764.39,590.53
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,818.66,625.08
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,855.57,647.06
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,896.05,671.14
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,925.65,687.75
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,952.47,702.41
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,971.99,711.45
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,975.71,710.1
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,983.09,711.41
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,987.02,710.58
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,985.35,706.37
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,980.17,700.2
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,968.03,689.97
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,952.43,677.73
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,931.54,663.61
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,907.38,647.48
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,877.88,626.6
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,845.47,603.93
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,809.61,580.24
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,771.45,554.93
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,728.87,524.03
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,684.94,491.53
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,639.01,458.08
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,591.87,422.91
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,542.71,385.35
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,492.85,346.26
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,440.96,304.71
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,388.81,262.04
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,336.2,218.6
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,284.19,175.89
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,222.94,128.51
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,170.43,91.81
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,119.3,65.11
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,83.03,60.66
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,82.71,60.75
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,82.27,60.74
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,74.26,54.52
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,73.64,54.23
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,71.86,53.12
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,69.99,51.91
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,67.1,49.82
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,64.18,47.62
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,58.24,42.78
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,49.81,35.67
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,40.28,27.42
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,30.63,18.61
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,15.49,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,16.49,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,47.65,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,166.28,123.76
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,263.44,208.39
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,376.67,301.65
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,482.29,386.04
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,556.65,442.11
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,633.41,497.69
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,706.46,548.6
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,771.58,592.22
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,818.4,621.52
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,863.53,649.07
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,894.85,665.6
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,923.51,680.17
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,946.24,691.57
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,965.93,700.96
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,966.13,697.64
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,970.86,697.59
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,971.03,694.15
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,967.69,688.63
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,955.51,677.62
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,939.93,664.68
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,920.55,649.51
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,897.9,632.45
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,867.37,610.8
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,834.19,587.58
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,799.34,564.2
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,762.3,539.05
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,720.35,509.11
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,677.43,478.1
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,632.78,446.7
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,587.3,413.87
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,539.38,378.43
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,491.24,341.85
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,437.91,300.73
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,387.24,260.53
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,336.11,219.68
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,286.44,180.12
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,236.46,142.11
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,188.27,109.1
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,140.73,83.97
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,107.82,79.83
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,107.76,80.23
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,107.52,80.48
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,106.34,79.82
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,103.81,78.1
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,99.81,75.36
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,95.59,72.4
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,89.35,67.71
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,82.86,62.69
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,74.35,55.92
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,63.19,46.67
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,48.45,34.07
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,33.81,21.07
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,17.52,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.89,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,35.23,21.55
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,60.44,43.48
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,110.87,85.63
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,152.57,120.28
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,189.23,149.93
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,225.98,178.85
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,263.89,207.44
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,301.48,234.97
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,438.13,339.43
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,579.81,442.5
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,599.15,451.66
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,616.22,459.74
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,803.41,592.73
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,972.31,700.41
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,982.82,702.77
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,989.9,704.31
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,893.91,638.29
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,763.24,544.75
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,882.04,627.42
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,948.83,668.47
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,928.46,654.34
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,904.8,638.87
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,872.99,616.93
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,838.41,593.3
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,802.98,570.58
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,765.38,545.8
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,724.21,516.39
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,681.71,485.55
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,636.35,452.94
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,589.9,418.73
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,541.45,382.27
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,491.21,343.51
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,438.79,302.17
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,386.35,259.84
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,332.53,215.89
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,278.96,172.26
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,225.96,130.95
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,174.29,95.07
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,123.63,69.01
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,89.04,65.1
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,80.35,58.58
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,79.99,58.64
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,79.09,58.26
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,78.08,57.81
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,75.82,56.32
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,73.42,54.71
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,69.62,51.89
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,65.69,48.87
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,57.41,42.09
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,50.45,36.18
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,39.9,27.08
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,29.15,17.34
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,14.73,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,27.65,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,79.19,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,213.95,159.45
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,322.05,255.11
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,416.36,333.58
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,524.18,418.0
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,598.2,472.92
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,673.45,526.32
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,736.01,567.29
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,798.27,606.44
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,842.86,633.38
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,885.67,658.61
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,912.18,671.45
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,942.61,686.83
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,963.57,696.91
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,981.32,704.99
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,990.93,708.28
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,997.07,709.54
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,982.48,697.44
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,977.7,691.95
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,966.45,682.77
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,951.75,671.59
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,931.28,658.26
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,907.52,642.89
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,879.76,623.68
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,848.93,602.54
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,812.46,578.95
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,773.69,553.73
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,731.16,523.41
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,687.07,491.23
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,640.33,457.25
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,592.39,421.6
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,542.49,383.82
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,491.75,344.31
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,439.51,302.55
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,386.99,259.65
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,333.03,215.27
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,279.48,171.45
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,226.18,130.03
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,173.91,93.93
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,111.75,59.76
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,76.64,55.59
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,76.34,55.66
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,75.93,55.65
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,74.99,55.1
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,67.53,49.29
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,65.45,47.91
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,63.25,46.41
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,60.07,44.05
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,56.8,41.53
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,51.74,37.4
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,46.58,32.99
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,36.09,23.94
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,27.03,15.63
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,13.62,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,25.6,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,73.48,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,206.26,151.92
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,312.05,245.57
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,402.89,320.8
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,507.43,402.32
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,580.76,456.55
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,655.46,509.42
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,541.87,421.97
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,382.87,297.29
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,636.28,488.97
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,868.22,646.07
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,895.12,659.02
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,925.39,675.75
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,946.37,685.53
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,964.21,693.32
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,973.12,695.85
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,978.6,696.39
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,964.95,684.97
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,960.95,680.04
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,950.03,670.81
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,935.69,659.64
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,916.1,646.65
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,893.24,631.68
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,863.7,611.23
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,831.36,589.08
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,751.48,532.8
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,664.16,469.67
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,679.98,484.56
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,675.74,484.01
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,630.56,451.22
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,584.22,416.98
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,500.58,355.44
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,449.86,318.56
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,425.54,297.41
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,383.9,259.24
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,325.94,212.27
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,274.35,170.19
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,221.77,129.09
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,170.54,93.49
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,120.82,68.3
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,88.87,65.51
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,106.08,79.59
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,133.33,101.69
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,109.08,82.67
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,81.08,60.45
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,82.21,61.76
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,82.44,62.32
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,75.9,57.28
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,69.09,51.89
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,60.47,44.81
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,51.58,37.26
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,40.09,27.33
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,28.32,16.66
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,14.7,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,22.38,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,205.74,150.18
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,355.38,277.88
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,450.44,353.42
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,550.65,428.68
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,619.43,477.27
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,689.49,524.38
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,746.87,560.62
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,799.52,592.41
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,842.04,617.18
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,882.64,640.27
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,913.37,656.02
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,929.74,662.6
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,948.46,672.77
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,964.06,680.97
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,973.19,685.73
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,978.93,688.44
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,977.14,686.02
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,971.82,681.54
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,960.99,674.11
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,946.63,664.47
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,926.42,652.16
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,902.86,637.7
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,873.05,617.86
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,840.32,596.09
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,734.14,522.25
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,625.63,443.13
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,589.11,418.34
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,557.51,396.28
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,523.18,372.1
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,490.48,348.89
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,497.98,354.55
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,485.61,341.84
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,433.34,299.57
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,380.66,256.17
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,326.82,217.14
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,306.33,205.71
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,278.68,186.52
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,244.72,165.09
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,207.97,144.06
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,183.42,139.81
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,169.88,129.95
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,155.17,119.05
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,121.36,92.55
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,93.97,70.89
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,100.02,76.24
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,110.39,85.12
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,96.92,74.53
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,82.86,63.26
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,69.46,52.25
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,55.61,40.58
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,41.57,28.51
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,27.17,15.69
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,13.9,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,50.6,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,206.12,149.66
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,314.76,246.7
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,410.55,325.12
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,521.98,410.63
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,594.16,462.89
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,667.67,513.69
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,729.7,554.19
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,791.61,593.14
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,834.76,618.72
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,870.9,639.29
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,904.07,656.34
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,934.63,671.44
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,955.16,681.92
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,972.53,690.52
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,969.12,686.62
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,975.07,688.9
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,974.1,688.24
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,969.62,685.51
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,827.19,589.66
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,639.95,456.4
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,802.25,572.91
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,901.28,638.2
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,869.31,615.75
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,834.57,592.39
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,799.14,569.51
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,761.46,544.82
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,664.83,474.08
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,578.43,410.38
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,589.7,421.27
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,586.15,418.89
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,536.81,380.34
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,486.86,340.66
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,395.43,276.19
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,354.02,250.98
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,328.53,232.31
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,303.34,213.8
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,244.59,159.25
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,170.77,94.97
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,122.47,70.93
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,94.01,69.33
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,127.75,96.39
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,165.93,126.98
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,139.56,106.77
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,102.89,78.04
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,98.95,75.34
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,94.87,72.46
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,83.13,63.08
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,70.61,52.9
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,62.63,46.38
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,54.44,39.43
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,42.27,28.93
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,30.09,17.8
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,15.38,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,77.07,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,238.83,173.22
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,361.27,284.03
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,457.99,362.93
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,559.82,441.73
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,630.32,491.92
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,702.13,540.2
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,759.0,575.47
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,810.63,605.55
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,853.38,628.97
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,894.14,650.14
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,924.77,663.96
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,952.67,675.54
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,959.36,676.09
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,974.87,682.46
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,983.47,683.8
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,988.62,683.2
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,987.15,682.76
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,982.1,680.23
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,970.02,672.03
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,954.42,661.73
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,933.93,648.91
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,910.07,634.07
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,880.35,614.99
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,847.68,593.94
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,811.85,571.64
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,773.57,547.54
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,731.35,518.26
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,687.42,486.7
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,640.29,453.08
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,591.86,417.63
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,541.53,379.95
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,490.0,340.21
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,436.74,298.01
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,383.11,254.52
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,328.21,209.53
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,273.43,164.9
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,218.6,122.63
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,164.75,86.05
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,111.63,60.26
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,79.38,57.49
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,67.88,48.69
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,67.38,48.58
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,66.05,47.7
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,64.62,46.73
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,62.24,45.1
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,59.76,43.36
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,51.97,37.22
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,49.06,34.97
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,44.39,31.23
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,39.65,27.23
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,32.16,20.67
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.53,13.4
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.15,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
