Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,90.51,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,257.12,184.79
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,378.18,296.04
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,470.24,370.14
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,567.42,443.54
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,636.68,491.72
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,707.24,537.76
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,758.19,567.98
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,814.0,600.02
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,855.79,624.12
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,895.59,646.54
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,926.23,663.28
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,942.53,670.9
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,961.39,680.31
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,977.08,687.76
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,985.2,690.6
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,989.88,691.49
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,987.99,688.01
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,982.52,682.53
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,970.98,673.49
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,955.89,662.44
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,934.44,648.94
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,909.65,633.44
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,879.6,613.34
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,846.59,591.4
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,810.32,568.57
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,771.62,544.01
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,729.35,514.69
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,685.33,483.01
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,638.39,449.67
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,590.08,414.46
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,539.74,376.8
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,488.44,337.33
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,435.22,295.33
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,381.64,252.08
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,327.54,208.15
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,274.41,165.33
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,220.5,124.12
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,167.56,88.54
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,115.29,63.6
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,73.97,52.97
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,73.52,52.94
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,72.97,52.8
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,71.89,52.14
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,70.72,51.41
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,62.43,45.05
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,60.08,43.42
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,57.11,41.25
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,54.09,38.93
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,48.49,34.45
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,42.75,29.64
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,34.58,22.52
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,24.85,13.48
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,62.98,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,217.88,154.49
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,328.63,258.0
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,425.67,337.18
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,525.19,413.66
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,597.75,466.43
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,671.67,517.31
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,731.76,555.06
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,791.57,590.86
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,835.25,616.38
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,871.85,636.74
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,905.86,653.76
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,937.27,668.8
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,957.87,678.69
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,975.28,686.72
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,972.99,682.57
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,979.9,684.51
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,978.91,683.01
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,974.36,679.54
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,963.72,671.89
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,949.55,662.14
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,929.12,648.16
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,905.34,632.17
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,876.57,613.04
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,844.78,592.0
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,808.58,569.03
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,769.95,544.35
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,727.77,516.09
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,683.85,485.41
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,637.03,451.8
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,588.85,416.33
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,538.31,377.41
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,486.83,336.86
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,433.79,295.46
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,380.39,252.66
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,326.66,208.7
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,273.93,165.96
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,219.88,124.26
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,166.88,88.49
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,104.15,55.92
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,75.08,53.87
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,74.69,53.87
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,74.2,53.79
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,72.83,52.9
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,71.36,51.93
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,63.02,45.53
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,60.7,43.94
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,57.42,41.5
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,54.05,38.9
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,48.46,34.42
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,42.74,29.62
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,34.16,22.15
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,24.07,12.77
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,12.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,49.3,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,203.86,142.41
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,313.77,246.1
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,406.34,323.09
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,513.14,406.53
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,586.64,460.85
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,661.52,513.55
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,725.07,554.67
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,788.52,593.93
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,832.09,619.43
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,868.29,639.47
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,903.15,656.92
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,935.44,672.3
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,956.01,681.34
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,973.4,688.43
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,970.56,683.44
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,976.99,684.62
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,975.44,680.91
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,970.39,675.27
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,959.83,666.89
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,945.74,656.52
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,924.89,643.44
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,900.75,628.38
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,871.27,609.04
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,838.88,587.84
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,802.59,564.66
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,763.97,539.87
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,721.6,510.08
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,677.7,478.51
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,631.64,445.61
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,584.3,410.96
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,534.57,373.82
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,484.09,335.03
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,431.65,293.69
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,378.95,251.21
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,326.34,208.61
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,267.78,162.29
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,214.42,121.7
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,162.34,86.88
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,149.07,96.0
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,186.34,140.61
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,130.86,98.19
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,77.27,56.42
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,77.12,56.56
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,76.97,56.66
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,74.31,54.86
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,71.5,52.91
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,68.36,50.52
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,63.47,46.6
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,55.96,40.47
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,48.26,33.97
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,37.3,24.54
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,26.12,14.12
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.27,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,37.9,21.39
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,73.11,53.2
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,123.46,95.39
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,172.84,136.13
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,241.62,191.72
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,296.7,235.26
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,418.41,328.81
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,525.01,407.1
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,635.65,484.67
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,725.92,545.32
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,770.83,572.26
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,814.31,597.97
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,841.99,611.91
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,875.44,629.15
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,900.96,641.37
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,922.91,650.83
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,926.66,651.07
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,927.04,649.55
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,925.69,645.81
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,912.42,634.85
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,895.44,624.29
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,875.17,611.59
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,853.96,598.2
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,828.81,582.2
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,793.84,559.43
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,756.47,533.91
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,715.6,505.81
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,667.39,472.27
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,622.92,440.86
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,579.31,408.99
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,500.69,351.79
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,444.47,311.85
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,407.34,284.79
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,368.53,255.59
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,335.28,232.94
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,299.46,209.86
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,282.55,194.51
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,241.09,162.62
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,164.1,108.45
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,96.96,71.63
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,101.29,75.5
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,106.04,79.71
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,121.48,92.5
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,148.5,114.64
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,134.69,104.2
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,120.4,93.24
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,105.28,81.38
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,89.71,68.88
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,73.7,55.83
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,57.29,42.06
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,41.36,28.31
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,24.22,12.83
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,12.8,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,11.43,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,94.28,61.29
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,181.49,140.88
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,166.88,131.23
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,148.05,116.16
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,192.44,152.88
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,255.67,203.31
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,223.95,176.3
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,208.65,162.15
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,219.39,169.73
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,211.14,162.5
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,387.64,298.58
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,524.67,398.88
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,490.51,370.41
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,432.94,326.09
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,703.4,524.38
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,916.0,668.82
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,783.06,572.02
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,621.92,455.75
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,784.66,572.69
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,908.43,656.37
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,795.54,574.95
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,679.21,490.81
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,668.57,484.11
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,655.33,474.85
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,710.41,516.03
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,743.33,540.64
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,703.47,512.0
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,662.11,482.24
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,617.39,449.43
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,571.8,415.2
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,524.03,378.67
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,475.5,340.5
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,396.47,283.62
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,361.72,262.15
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,343.02,242.55
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,305.81,206.79
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,268.75,184.76
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,251.93,180.29
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,190.34,134.26
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,129.03,99.58
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,118.96,92.03
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,106.79,82.62
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,111.87,87.09
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,116.11,90.89
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,105.91,83.0
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,95.05,74.45
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,80.67,62.64
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,65.33,49.83
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,57.2,42.98
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,48.85,35.7
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,36.87,25.1
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,24.6,13.25
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,13.66,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,47.61,33.33
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,95.52,71.61
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,98.03,73.1
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,100.87,74.9
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,145.33,109.35
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,190.17,143.24
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,388.89,293.73
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,549.46,408.41
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,532.75,392.78
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,515.11,377.86
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,545.29,398.83
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,573.77,418.18
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,620.22,450.01
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,679.3,489.48
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,682.58,491.22
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,683.57,491.83
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,715.2,515.01
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,746.22,537.09
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,744.28,537.65
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,730.77,530.21
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,693.13,503.18
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,654.11,474.78
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,610.75,443.31
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,566.96,410.8
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,521.1,376.03
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,474.92,340.11
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,427.21,302.8
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,380.19,265.15
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,329.8,223.53
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,278.27,181.1
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,230.16,143.83
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,183.97,112.44
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,138.46,90.34
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,118.57,90.91
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,119.38,92.04
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,117.46,90.98
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,113.48,88.05
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,109.19,84.87
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,104.1,81.16
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,98.74,77.16
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,90.36,70.39
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,83.5,64.75
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,71.59,54.81
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,59.41,44.32
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,42.98,29.98
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,26.54,14.45
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,14.51,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,17.21,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,134.68,86.06
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,231.32,180.91
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,261.04,208.12
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,289.36,232.02
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,348.12,279.59
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,408.54,326.78
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,358.46,284.71
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,321.84,252.62
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,311.77,243.09
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,320.38,247.59
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,518.62,397.61
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,676.07,510.42
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,830.12,618.22
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,945.42,691.69
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,759.63,559.6
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,529.44,389.9
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,462.62,341.19
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,417.98,307.04
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,545.61,398.11
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,648.59,468.31
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,797.63,575.11
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,887.17,636.05
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,699.65,505.82
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,486.37,351.05
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,563.46,407.39
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,625.35,450.63
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,594.8,428.03
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,564.61,406.04
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,556.1,400.4
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,536.09,385.94
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,513.05,368.9
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,478.69,340.56
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,427.06,299.13
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,375.19,256.45
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,320.01,217.84
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,311.37,217.7
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,240.68,155.34
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,154.75,84.44
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,130.87,85.26
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,154.81,120.02
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,166.48,129.94
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,175.99,138.23
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,161.05,126.67
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,138.55,108.89
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,124.82,98.29
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,110.37,86.89
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,96.63,75.88
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,82.3,64.11
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,67.63,51.77
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,53.63,39.68
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,38.48,26.35
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,23.08,11.65
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,12.38,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,17.89,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,138.33,86.53
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,257.4,201.37
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,347.52,277.81
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,444.01,355.88
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,519.21,414.11
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,597.14,471.98
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,579.32,456.03
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,532.03,417.45
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,582.31,453.38
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,654.2,502.94
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,542.19,415.69
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,402.51,307.68
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,492.09,373.12
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,558.66,419.41
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,565.98,421.7
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,571.96,423.43
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,603.28,444.6
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,632.72,464.08
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,497.23,365.65
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,350.8,257.86
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,460.55,337.85
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,576.76,418.17
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,593.02,427.39
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,606.29,435.0
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,636.62,455.82
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,653.96,467.2
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,591.44,421.67
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,537.23,382.35
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,571.45,408.86
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,578.09,412.92
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,528.85,374.62
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,478.34,334.77
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,426.08,293.58
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,373.5,250.95
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,316.07,204.96
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,267.75,166.24
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,215.24,125.98
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,164.18,92.17
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,112.07,68.33
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,90.26,67.48
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,81.16,60.41
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,80.52,60.11
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,78.1,58.37
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,75.42,56.42
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,72.67,54.51
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,69.76,52.43
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,65.09,48.82
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,60.22,44.92
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,53.32,39.25
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,44.14,31.39
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,33.38,21.94
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,22.44,10.85
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,19.92,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,141.76,86.02
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,263.75,206.35
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,362.76,290.42
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,469.53,376.2
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,552.14,439.01
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,631.47,496.41
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,698.29,541.42
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,765.08,584.6
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,811.77,612.98
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,856.82,639.59
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,892.31,659.19
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,919.73,673.2
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,941.66,684.91
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,960.41,694.6
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,972.35,698.58
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,980.83,700.5
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,967.67,689.33
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,963.91,684.52
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,954.06,675.94
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,940.7,665.37
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,920.62,652.46
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,897.19,637.52
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,870.84,619.45
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,841.18,599.29
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,805.09,576.42
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,766.5,551.71
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,723.45,521.27
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,678.58,488.51
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,631.16,454.0
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,582.35,417.53
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,531.27,377.7
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,479.28,336.15
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,425.65,293.56
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,371.66,249.52
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,316.81,203.81
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,262.3,158.93
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,207.31,116.38
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,153.37,80.85
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,100.49,58.68
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,81.07,59.67
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,69.58,50.77
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,68.82,50.45
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,68.18,50.13
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,67.52,49.79
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,59.43,43.46
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,56.92,41.65
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,53.79,39.28
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,50.61,36.75
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,45.26,32.34
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,39.81,27.63
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,31.1,19.86
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,22.19,10.22
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,28.07,0.0
2016,7,31,6,15,148.5,25.0,3.4,25.0,42.0,177.29,104.18
2016,7,31,6,30,267.0,41.0,3.5,25.0,74.0,299.99,234.64
2016,7,31,6,45,378.5,49.0,3.65,25.5,123.0,411.31,328.34
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,527.95,420.97
2016,7,31,7,15,547.5,64.5,3.8,26.5,224.0,602.68,477.5
2016,7,31,7,30,605.0,72.0,3.8,27.0,276.0,679.1,532.55
2016,7,31,7,45,655.5,74.0,3.85,27.5,332.0,742.29,575.8
2016,7,31,8,0,706.0,76.0,3.9,28.0,388.0,800.95,614.33
2016,7,31,8,15,733.0,80.0,3.9,28.5,441.0,844.2,640.77
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,885.47,665.32
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,915.77,682.25
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,943.29,697.23
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,950.61,699.86
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,966.6,708.53
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,976.07,711.81
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,982.08,712.99
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,980.0,708.79
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,974.33,702.5
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,963.55,693.35
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,949.17,682.07
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,927.97,666.26
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,903.4,648.43
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,874.61,628.18
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,842.72,605.96
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,805.58,581.47
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,765.95,555.21
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,723.12,525.32
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,678.45,492.81
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,599.22,432.8
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,533.46,383.07
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,512.04,366.32
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,477.18,336.44
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,423.29,292.46
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,369.05,247.35
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,315.55,202.83
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,263.68,160.42
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,209.57,119.0
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,146.43,76.85
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,94.54,55.45
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,78.41,57.58
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,77.81,57.42
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,77.1,57.18
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,69.78,51.44
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,69.24,51.21
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,66.87,49.59
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,64.39,47.83
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,60.88,45.17
