Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,57.3,42.33
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,51.08,37.19
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,42.75,30.04
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,32.27,20.77
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,21.66,9.45
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,11.95,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,100.8,54.44
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,195.65,151.73
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,327.03,262.33
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,455.1,366.87
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,533.55,427.61
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,614.95,487.94
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,702.2,549.1
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,782.16,602.49
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,829.04,631.9
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,874.22,659.65
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,906.07,676.44
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,942.28,695.97
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,963.74,706.54
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,981.93,715.07
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,992.83,718.9
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,987.48,712.32
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,987.01,709.24
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,982.92,703.95
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,972.68,694.9
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,958.84,683.73
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,938.16,669.72
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,914.07,653.61
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,885.34,633.44
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,853.49,611.31
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,815.98,586.49
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,776.03,559.97
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,733.15,528.47
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,688.35,495.04
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,640.01,459.49
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,590.33,422.08
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,538.42,382.09
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,485.48,340.23
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,430.99,296.16
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,376.19,250.95
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,320.06,204.4
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,264.19,158.73
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,208.53,116.15
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,153.91,80.98
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,99.84,59.42
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,72.43,52.32
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,71.81,52.13
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,71.1,51.86
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,69.52,50.9
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,67.83,49.84
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,65.54,48.28
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,57.87,42.26
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,54.38,39.59
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,50.82,36.76
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,45.43,32.32
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,39.97,27.59
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,30.79,19.47
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,20.24,8.03
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,143.03,75.17
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,272.44,212.34
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,382.31,305.54
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,509.23,405.89
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,586.26,464.37
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,664.91,521.32
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,734.31,569.1
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,803.93,615.29
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,842.23,637.81
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,884.3,662.53
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,918.9,680.59
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,950.86,696.59
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,958.45,697.53
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,974.81,704.49
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,984.06,706.84
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,989.84,707.14
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,988.11,702.82
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,982.72,696.43
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,971.62,687.0
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,956.9,675.49
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,935.36,661.2
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,910.42,644.87
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,880.46,624.37
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,847.45,601.95
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,809.58,577.56
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,769.27,551.41
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,726.02,520.56
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,680.85,487.37
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,632.79,452.42
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,583.31,415.51
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,531.38,375.9
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,478.49,334.36
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,423.7,290.22
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,368.56,244.84
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,312.58,198.48
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,256.96,153.09
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,201.57,111.07
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,147.17,76.47
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,93.24,55.77
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,78.48,57.38
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,66.85,48.38
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,65.94,47.93
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,64.47,46.93
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,62.91,45.85
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,60.8,44.41
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,58.63,42.89
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,50.5,36.38
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,47.14,33.7
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,41.99,29.45
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,36.78,24.92
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,28.32,17.37
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,19.71,7.11
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,159.84,78.34
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,316.8,244.86
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,421.92,333.14
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,533.52,420.95
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,608.93,477.03
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,686.07,531.37
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,747.45,572.17
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,803.83,607.95
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,848.08,634.34
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,890.37,658.82
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,921.88,674.35
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,950.66,687.88
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,959.15,689.23
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,976.18,696.31
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,984.57,698.35
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,989.44,698.39
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,987.64,694.44
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,982.2,688.46
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,970.62,679.3
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,955.42,668.07
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,933.86,654.37
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,908.89,638.59
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,879.37,618.65
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,846.77,596.78
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,809.24,572.92
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,769.23,547.29
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,725.88,516.85
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,680.61,484.08
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,632.37,449.31
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,582.69,412.54
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,530.62,373.11
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,477.58,331.73
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,422.85,287.88
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,367.71,242.73
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,312.02,196.92
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,256.98,152.37
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,201.4,110.61
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,146.81,76.37
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,92.74,56.37
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,79.64,58.05
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,68.12,49.18
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,67.26,48.78
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,65.86,47.85
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,64.38,46.84
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,61.95,45.16
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,54.52,39.33
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,51.26,36.85
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,47.94,34.2
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,42.43,29.66
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,36.82,24.82
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,28.38,17.28
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,19.79,6.46
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,173.78,78.56
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,336.06,260.47
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,438.68,346.89
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,547.78,432.45
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,621.47,487.68
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,696.87,541.23
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,750.77,576.06
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,809.91,613.13
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,853.4,639.14
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,894.88,663.25
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,924.68,679.13
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,940.05,685.45
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,959.79,694.77
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,976.31,702.0
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,983.95,703.62
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,988.0,703.17
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,986.18,699.19
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,980.72,693.12
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,967.85,682.91
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,951.35,670.62
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,930.26,656.93
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,905.77,641.13
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,875.41,620.55
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,842.06,598.06
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,805.11,574.15
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,765.68,548.46
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,721.75,516.87
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,676.22,483.41
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,584.77,415.93
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,516.17,365.07
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,501.5,354.29
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,475.57,331.44
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,421.75,288.63
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,367.67,244.67
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,312.72,199.25
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,258.26,155.02
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,203.87,113.94
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,140.48,73.04
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,86.3,52.95
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,75.26,54.59
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,74.8,54.54
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,74.26,54.42
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,71.49,52.51
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,68.49,50.4
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,60.31,44.02
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,57.83,42.25
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,53.33,38.65
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,48.65,34.79
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,43.19,30.28
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,37.65,25.47
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,28.41,17.25
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.95,5.18
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,167.56,66.87
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,323.99,249.26
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,424.62,334.75
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,531.38,419.12
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,608.46,476.83
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,687.33,532.78
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,747.6,572.89
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,807.52,611.24
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,847.08,634.1
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,890.22,658.87
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,922.9,676.12
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,952.79,691.33
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,972.91,700.1
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,977.54,699.09
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,985.7,700.61
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,990.35,700.02
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,988.87,697.69
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,983.73,693.31
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,971.47,683.26
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,955.61,671.19
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,933.86,657.41
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,908.73,641.55
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,876.98,620.21
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,842.36,597.05
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,805.0,573.27
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,765.22,547.62
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,721.54,516.51
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,676.15,483.58
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,577.61,411.6
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,503.41,357.15
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,495.35,351.22
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,474.15,331.6
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,420.38,288.81
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,366.4,244.86
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,312.24,200.25
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,252.05,152.25
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,197.48,111.08
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,144.35,77.88
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,131.47,90.88
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,179.94,137.79
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,126.81,96.5
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,75.85,56.15
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,74.36,55.19
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,72.73,54.09
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,69.8,52.02
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,66.72,49.78
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,61.88,46.01
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,56.84,41.93
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,49.76,35.95
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,40.52,27.94
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,29.66,18.27
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,18.63,4.08
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,137.71,46.18
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,270.39,208.18
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,366.19,291.33
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,476.57,379.88
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,555.81,440.55
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,636.96,499.71
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,700.77,542.65
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,764.5,583.77
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,811.33,612.4
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,856.52,639.2
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,886.16,655.29
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,919.36,673.65
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,941.15,683.94
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,959.73,692.2
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,970.19,694.26
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,964.62,686.27
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,963.7,682.99
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,959.21,677.6
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,948.22,668.29
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,933.7,656.97
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,914.26,644.06
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,891.43,629.11
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,862.28,609.21
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,830.18,587.47
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,793.71,563.83
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,754.84,538.2
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,711.77,508.26
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,667.05,476.51
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,620.1,442.27
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,571.82,406.2
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,520.96,366.64
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,469.42,325.62
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,416.02,283.43
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,362.44,240.09
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,308.6,195.87
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,247.43,147.24
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,192.65,106.36
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,139.23,73.6
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,86.95,63.61
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,81.24,59.32
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,80.4,58.98
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,79.43,58.55
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,71.0,51.99
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,69.54,51.03
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,66.82,49.13
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,63.96,47.08
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,59.71,43.81
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,55.33,40.29
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,48.6,34.73
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,39.79,27.18
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,28.88,17.49
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,17.83,2.48
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,125.74,33.03
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,245.58,187.46
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,350.15,277.69
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,469.42,373.45
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,550.01,435.11
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,632.5,495.18
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,700.79,541.37
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,769.15,585.68
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,815.39,613.57
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,859.97,639.6
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,891.25,655.08
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,925.99,672.58
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,946.77,681.31
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,964.32,687.96
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,975.17,690.75
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,970.1,683.68
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,969.1,679.92
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,964.5,674.06
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,953.31,664.31
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,938.58,652.6
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,918.04,639.66
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,894.13,624.69
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,865.16,605.27
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,833.14,583.95
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,796.34,560.75
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,757.1,535.67
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,713.83,505.14
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,668.73,472.73
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,621.08,438.55
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,572.03,402.43
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,520.42,363.54
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,467.95,322.8
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,413.71,279.52
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,359.21,235.15
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,305.04,191.06
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,252.08,148.91
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,197.69,109.09
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,134.4,69.87
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,81.85,59.34
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,78.35,56.79
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,77.36,56.32
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,76.24,55.76
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,68.34,49.64
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,67.07,48.83
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,64.58,47.11
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,61.97,45.26
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,57.98,42.2
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,53.89,38.93
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,47.09,33.31
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,40.13,27.3
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,27.79,16.44
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,17.08,0.68
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,94.94,16.04
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,192.32,145.68
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,310.42,245.64
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,420.84,335.65
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,500.56,397.54
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,583.45,458.65
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,663.99,514.26
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,737.78,562.58
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,787.32,593.18
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,835.28,621.97
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,873.4,643.47
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,909.15,663.06
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,925.33,669.62
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,945.28,678.8
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,957.14,681.76
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,965.49,682.65
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,965.73,680.0
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,962.34,675.3
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,951.8,666.33
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,925.03,647.39
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,905.59,635.02
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,882.83,620.52
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,855.17,601.66
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,824.46,580.92
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,774.87,544.79
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,715.54,501.1
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,697.41,491.33
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,662.48,468.87
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,615.69,435.01
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,567.67,399.46
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,516.87,360.98
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,465.66,321.17
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,409.28,277.34
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,355.24,234.07
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,300.99,189.98
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,247.81,147.68
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,193.99,108.18
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,141.71,77.08
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,91.34,66.79
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,82.01,59.68
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,81.43,59.56
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,80.73,59.35
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,79.44,58.68
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,78.06,57.92
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,75.02,55.81
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,71.84,53.53
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,66.82,49.54
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,59.49,43.52
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,51.08,36.48
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,42.49,29.04
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,29.5,17.59
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,16.57,0.0
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,8.96,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,124.08,11.15
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,246.0,185.93
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,349.37,275.76
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,467.2,370.24
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,547.99,432.06
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,630.68,492.25
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,699.05,539.34
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,767.53,584.68
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,814.89,613.62
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,860.58,640.73
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,891.43,657.29
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,925.81,676.0
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,947.68,686.26
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,966.28,694.47
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,964.0,687.95
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,970.86,687.61
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,969.79,683.74
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,965.11,677.84
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,954.76,668.97
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,940.79,658.06
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,920.02,644.75
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,895.85,629.38
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,867.36,610.3
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,835.68,589.17
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,798.4,565.57
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,758.6,540.12
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,715.4,509.19
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,670.19,476.21
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,621.37,440.79
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,571.16,403.41
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,518.86,363.55
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,465.62,321.77
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,410.86,277.7
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,355.76,232.49
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,299.21,186.07
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,243.04,141.05
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,187.18,100.25
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,132.34,68.37
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,79.34,57.41
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,78.55,57.0
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,67.14,48.24
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,66.2,47.77
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,64.72,46.77
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,63.15,45.69
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,60.65,43.95
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,53.28,38.18
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,49.94,35.62
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,46.58,32.9
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,40.62,27.88
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,34.56,22.56
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,25.19,14.11
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,14.85,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,121.08,0.0
2016,8,10,6,30,191.0,38.0,2.7,26.0,58.0,241.2,182.09
2016,8,10,6,45,291.5,51.5,2.9,26.5,103.5,341.3,269.91
2016,8,10,7,0,392.0,65.0,3.1,27.0,149.0,449.89,357.88
2016,8,10,7,15,456.5,75.0,3.15,27.5,201.0,535.67,423.97
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,619.21,485.22
2016,8,10,7,45,576.0,89.5,3.3,28.5,308.0,688.49,533.61
2016,8,10,8,0,631.0,94.0,3.4,29.0,363.0,757.83,580.3
2016,8,10,8,15,662.5,99.5,3.4,29.5,416.5,805.31,609.83
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,851.16,637.59
2016,8,10,8,45,722.0,107.5,3.45,31.0,521.5,887.55,657.34
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,915.95,671.47
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.5,937.62,681.82
2016,8,10,9,30,784.0,117.0,3.4,33.0,668.0,956.04,690.08
2016,8,10,9,45,799.0,118.5,3.35,33.5,710.5,966.71,693.38
2016,8,10,10,0,814.0,120.0,3.3,34.0,753.0,973.85,694.58
2016,8,10,10,15,824.0,122.0,3.25,34.5,789.0,960.4,682.81
2016,8,10,10,30,834.0,124.0,3.2,35.0,825.0,956.14,677.29
2016,8,10,10,45,842.5,125.0,3.2,35.5,855.0,945.81,668.36
2016,8,10,11,0,851.0,126.0,3.2,36.0,885.0,931.92,657.39
2016,8,10,11,15,856.0,127.0,3.2,36.5,907.0,911.27,642.3
2016,8,10,11,30,861.0,128.0,3.2,37.0,929.0,887.28,625.27
2016,8,10,11,45,865.5,127.5,3.2,37.5,943.5,858.3,605.17
2016,8,10,12,0,870.0,127.0,3.2,38.0,958.0,826.31,583.23
2016,8,10,12,15,871.0,127.5,3.25,38.0,964.0,789.57,559.68
2016,8,10,12,30,872.0,128.0,3.3,38.0,970.0,750.41,533.91
2016,8,10,12,45,871.5,128.0,3.4,38.5,967.5,707.66,503.25
2016,8,10,13,0,871.0,128.0,3.5,39.0,965.0,663.07,470.74
2016,8,10,13,15,868.5,127.0,3.55,39.0,955.0,614.92,435.86
2016,8,10,13,30,866.0,126.0,3.6,39.0,945.0,565.49,399.11
2016,8,10,13,45,862.5,125.0,3.65,39.0,926.5,514.43,360.13
2016,8,10,14,0,859.0,124.0,3.7,39.0,908.0,462.49,319.37
2016,8,10,14,15,853.0,122.5,3.7,39.0,882.0,408.58,276.09
2016,8,10,14,30,847.0,121.0,3.7,39.0,856.0,354.44,231.81
2016,8,10,14,45,838.5,119.0,3.75,39.0,823.0,299.29,186.75
2016,8,10,15,0,830.0,117.0,3.8,39.0,790.0,244.61,143.19
2016,8,10,15,15,819.0,114.5,3.8,38.5,750.5,189.93,103.64
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,126.08,65.3
2016,8,10,15,45,793.0,109.0,3.85,38.0,666.0,75.85,54.66
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,75.56,54.63
2016,8,10,16,15,631.0,147.5,3.9,37.5,543.5,93.56,69.23
2016,8,10,16,30,484.0,189.0,3.9,37.0,466.0,120.98,91.39
2016,8,10,16,45,584.5,140.0,3.9,37.0,441.5,94.47,70.59
2016,8,10,17,0,685.0,91.0,3.9,37.0,417.0,64.73,46.96
2016,8,10,17,15,648.5,85.5,3.8,36.5,363.5,62.1,45.13
2016,8,10,17,30,612.0,80.0,3.7,36.0,310.0,59.35,43.15
2016,8,10,17,45,559.5,73.0,3.65,36.0,256.0,55.23,39.87
2016,8,10,18,0,507.0,66.0,3.6,36.0,202.0,51.01,36.38
2016,8,10,18,15,428.0,56.5,3.35,35.5,152.5,44.48,30.9
2016,8,10,18,30,349.0,47.0,3.1,35.0,103.0,37.83,25.06
2016,8,10,18,45,174.5,35.5,2.9,34.5,63.5,27.26,15.5
2016,8,10,19,0,0.0,24.0,2.7,34.0,24.0,18.8,0.0
2016,8,10,19,15,0.0,12.0,2.75,33.5,12.0,10.24,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
