Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.5,18.0,2.9,26.5,22.5,58.04,0.0
2016,8,11,6,30,83.0,36.0,3.0,27.0,45.0,137.64,101.21
2016,8,11,6,45,146.5,55.5,3.2,27.5,82.5,214.07,167.96
2016,8,11,7,0,210.0,75.0,3.4,28.0,120.0,294.02,234.4
2016,8,11,7,15,245.5,94.0,3.45,28.5,161.5,352.19,281.09
2016,8,11,7,30,281.0,113.0,3.5,29.0,203.0,411.55,326.85
2016,8,11,7,45,376.0,120.5,3.55,30.0,266.0,533.47,417.92
2016,8,11,8,0,471.0,128.0,3.6,31.0,329.0,638.33,492.17
2016,8,11,8,15,477.0,148.5,3.55,31.5,375.5,675.55,515.37
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,710.34,536.14
2016,8,11,8,45,624.5,134.5,3.45,32.5,497.0,823.56,611.28
2016,8,11,9,0,766.0,100.0,3.4,33.0,572.0,919.66,671.14
2016,8,11,9,15,783.0,103.0,3.3,33.5,619.5,940.84,680.22
2016,8,11,9,30,800.0,106.0,3.2,34.0,667.0,958.78,687.71
2016,8,11,9,45,597.5,214.0,3.1,35.0,647.5,875.05,628.03
2016,8,11,10,0,395.0,322.0,3.0,36.0,628.0,749.01,536.07
2016,8,11,10,15,452.5,318.5,2.95,36.5,685.5,809.86,575.06
2016,8,11,10,30,510.0,315.0,2.9,37.0,743.0,848.48,598.03
2016,8,11,10,45,683.0,217.5,2.85,37.5,812.5,906.13,636.26
2016,8,11,11,0,856.0,120.0,2.8,38.0,882.0,930.02,648.31
2016,8,11,11,15,860.5,121.0,2.85,38.0,904.0,908.89,634.53
2016,8,11,11,30,865.0,122.0,2.9,38.0,926.0,884.44,619.04
2016,8,11,11,45,860.5,128.0,2.95,38.5,938.0,853.48,598.17
2016,8,11,12,0,856.0,134.0,3.0,39.0,950.0,819.72,575.56
2016,8,11,12,15,857.0,134.5,3.1,39.0,956.0,783.25,552.6
2016,8,11,12,30,858.0,135.0,3.2,39.0,962.0,744.42,527.13
2016,8,11,12,45,656.5,276.5,3.3,39.0,909.0,684.05,482.21
2016,8,11,13,0,455.0,418.0,3.4,39.0,856.0,624.4,438.29
2016,8,11,13,15,648.0,279.5,3.5,39.0,894.5,599.19,422.76
2016,8,11,13,30,841.0,141.0,3.6,39.0,933.0,560.83,395.77
2016,8,11,13,45,831.0,143.5,3.7,39.0,913.5,509.94,357.03
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,456.49,315.47
2016,8,11,14,15,814.5,144.0,3.85,39.0,868.0,402.34,272.27
2016,8,11,14,30,808.0,142.0,3.9,39.0,842.0,348.2,228.26
2016,8,11,14,45,625.0,229.5,3.95,39.0,758.5,300.96,194.63
2016,8,11,15,0,442.0,317.0,4.0,39.0,675.0,278.89,182.59
2016,8,11,15,15,600.5,226.0,4.0,38.5,685.5,210.74,127.55
2016,8,11,15,30,759.0,135.0,4.0,38.0,696.0,134.7,73.84
2016,8,11,15,45,492.5,216.5,4.0,38.0,571.5,128.28,95.8
2016,8,11,16,0,226.0,298.0,4.0,38.0,447.0,193.11,146.44
2016,8,11,16,15,456.5,208.0,3.95,37.5,478.5,129.02,97.12
2016,8,11,16,30,687.0,118.0,3.9,37.0,510.0,78.61,57.68
2016,8,11,16,45,663.5,110.5,3.85,37.0,458.5,75.64,55.55
2016,8,11,17,0,640.0,103.0,3.8,37.0,407.0,72.4,53.17
2016,8,11,17,15,602.0,96.5,3.65,36.5,353.5,69.45,51.1
2016,8,11,17,30,564.0,90.0,3.5,36.0,300.0,66.36,48.87
2016,8,11,17,45,513.0,81.0,3.4,36.0,247.5,61.09,44.66
2016,8,11,18,0,462.0,72.0,3.3,36.0,195.0,55.61,40.14
2016,8,11,18,15,383.0,61.0,2.95,35.5,146.5,46.25,32.32
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,38.23,25.34
2016,8,11,18,45,192.5,34.0,2.3,34.5,60.0,26.2,14.52
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,13.98,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,87.09,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,179.82,133.25
2016,8,12,6,45,230.5,55.0,3.35,27.5,96.5,298.77,235.05
2016,8,12,7,0,333.0,71.0,3.5,28.0,141.0,409.88,325.91
2016,8,12,7,15,400.0,82.5,3.55,28.5,192.0,490.24,388.92
2016,8,12,7,30,467.0,94.0,3.6,29.0,243.0,573.95,451.2
2016,8,12,7,45,525.5,99.5,3.65,29.5,297.5,653.49,507.68
2016,8,12,8,0,584.0,105.0,3.7,30.0,352.0,726.64,557.42
2016,8,12,8,15,618.0,111.0,3.65,31.0,405.0,776.36,587.53
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,824.53,615.68
2016,8,12,8,45,682.0,120.0,3.6,33.0,509.5,863.02,636.73
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,899.14,655.79
2016,8,12,9,15,730.5,127.0,3.4,34.5,608.0,922.16,666.13
2016,8,12,9,30,749.0,131.0,3.2,35.0,655.0,935.65,670.21
2016,8,12,9,45,763.0,134.0,3.05,35.5,697.0,946.86,673.21
2016,8,12,10,0,777.0,137.0,2.9,36.0,739.0,954.59,674.03
2016,8,12,10,15,787.5,139.5,2.7,36.5,775.0,954.68,669.73
2016,8,12,10,30,798.0,142.0,2.5,37.0,811.0,951.15,663.32
2016,8,12,10,45,803.0,145.5,2.35,37.5,839.5,939.7,652.56
2016,8,12,11,0,808.0,149.0,2.2,38.0,868.0,924.71,639.84
2016,8,12,11,15,813.5,150.5,2.15,38.5,890.0,904.71,625.14
2016,8,12,11,30,819.0,152.0,2.1,39.0,912.0,881.32,608.54
2016,8,12,11,45,797.0,170.5,2.05,39.5,919.5,846.82,585.2
2016,8,12,12,0,775.0,189.0,2.0,40.0,927.0,809.81,560.2
2016,8,12,12,15,776.5,189.5,2.05,40.0,933.0,774.18,537.19
2016,8,12,12,30,778.0,190.0,2.1,40.0,939.0,736.25,512.23
2016,8,12,12,45,772.5,193.0,2.15,40.0,935.5,693.46,483.48
2016,8,12,13,0,767.0,196.0,2.2,40.0,932.0,649.42,453.23
2016,8,12,13,15,516.5,330.5,2.2,40.0,824.0,562.6,391.52
2016,8,12,13,30,266.0,465.0,2.2,40.0,716.0,491.39,341.12
2016,8,12,13,45,505.5,330.0,2.25,40.0,794.5,483.9,335.21
2016,8,12,14,0,745.0,195.0,2.3,40.0,873.0,456.59,312.08
2016,8,12,14,15,427.5,308.5,2.25,40.0,695.5,367.55,250.97
2016,8,12,14,30,110.0,422.0,2.2,40.0,518.0,338.85,235.82
2016,8,12,14,45,392.5,313.0,2.2,40.0,633.5,296.41,196.73
2016,8,12,15,0,675.0,204.0,2.2,40.0,749.0,250.28,151.57
2016,8,12,15,15,660.5,199.5,2.15,39.5,710.0,200.3,116.7
2016,8,12,15,30,646.0,195.0,2.1,39.0,671.0,152.33,90.1
2016,8,12,15,45,629.5,188.0,2.1,39.0,627.5,111.8,82.37
2016,8,12,16,0,613.0,181.0,2.1,39.0,584.0,111.38,82.35
2016,8,12,16,15,588.0,174.0,2.05,38.5,535.5,110.61,82.19
2016,8,12,16,30,563.0,167.0,2.0,38.0,487.0,109.36,81.68
2016,8,12,16,45,531.0,158.5,1.95,38.0,436.0,105.78,79.15
2016,8,12,17,0,499.0,150.0,1.9,38.0,385.0,101.97,76.43
2016,8,12,17,15,456.5,139.0,1.8,37.5,333.0,96.17,72.25
2016,8,12,17,30,414.0,128.0,1.7,37.0,281.0,90.1,67.76
2016,8,12,17,45,360.5,113.5,1.6,37.0,230.0,81.24,60.73
2016,8,12,18,0,307.0,99.0,1.5,37.0,179.0,73.42,54.34
2016,8,12,18,15,235.5,80.0,1.35,36.0,132.5,59.87,43.24
2016,8,12,18,30,164.0,61.0,1.2,35.0,86.0,46.04,31.57
2016,8,12,18,45,82.0,38.0,1.05,34.5,50.5,29.56,16.9
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,12.33,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.4,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.5,16.11,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,33.0,36.05,21.94
2016,8,13,6,45,54.0,58.5,1.35,26.0,70.0,131.71,101.18
2016,8,13,7,0,103.0,85.0,1.3,26.0,107.0,206.63,163.38
2016,8,13,7,15,164.0,101.5,1.3,26.0,148.0,276.11,220.4
2016,8,13,7,30,225.0,118.0,1.3,26.0,189.0,368.9,292.98
2016,8,13,7,45,171.0,146.0,1.3,26.5,206.0,337.12,265.66
2016,8,13,8,0,117.0,174.0,1.3,27.0,223.0,319.63,249.24
2016,8,13,8,15,120.5,199.5,1.25,27.0,256.5,350.84,271.66
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,381.06,292.61
2016,8,13,8,45,218.0,241.0,1.15,27.5,369.5,488.79,371.45
2016,8,13,9,0,312.0,257.0,1.1,28.0,449.0,620.04,461.83
2016,8,13,9,15,323.0,275.0,1.05,28.0,487.5,647.17,477.11
2016,8,13,9,30,334.0,293.0,1.0,28.0,526.0,672.52,491.98
2016,8,13,9,45,338.0,316.5,0.95,28.0,565.5,694.94,504.47
2016,8,13,10,0,342.0,340.0,0.9,28.0,605.0,714.97,515.29
2016,8,13,10,15,251.5,376.0,0.9,28.0,576.0,652.1,469.8
2016,8,13,10,30,161.0,412.0,0.9,28.0,547.0,570.09,412.02
2016,8,13,10,45,245.0,412.5,0.95,28.5,626.5,657.29,471.87
2016,8,13,11,0,329.0,413.0,1.0,29.0,706.0,721.31,513.53
2016,8,13,11,15,301.5,433.0,1.05,29.0,707.0,697.13,496.01
2016,8,13,11,30,274.0,453.0,1.1,29.0,708.0,672.1,478.83
2016,8,13,11,45,262.0,464.0,1.15,29.5,710.5,651.58,464.08
2016,8,13,12,0,250.0,475.0,1.2,30.0,713.0,630.15,448.67
2016,8,13,12,15,200.5,483.0,1.2,30.0,675.0,572.26,408.82
2016,8,13,12,30,151.0,491.0,1.2,30.0,637.0,524.17,375.42
2016,8,13,12,45,168.5,490.0,1.25,30.0,652.5,518.24,371.88
2016,8,13,13,0,186.0,489.0,1.3,30.0,668.0,510.37,366.49
2016,8,13,13,15,317.5,445.0,1.3,29.5,745.5,531.46,382.24
2016,8,13,13,30,449.0,401.0,1.3,29.0,823.0,538.09,386.46
2016,8,13,13,45,374.5,418.0,1.3,29.0,765.0,486.01,348.48
2016,8,13,14,0,300.0,435.0,1.3,29.0,707.0,435.21,311.95
2016,8,13,14,15,305.5,419.0,1.3,29.0,689.5,400.48,285.79
2016,8,13,14,30,311.0,403.0,1.3,29.0,672.0,365.59,258.93
2016,8,13,14,45,330.0,379.5,1.3,29.0,654.5,329.54,230.56
2016,8,13,15,0,349.0,356.0,1.3,29.0,637.0,291.96,201.27
2016,8,13,15,15,348.5,336.0,1.3,28.5,604.5,252.2,173.06
2016,8,13,15,30,348.0,316.0,1.3,28.0,572.0,213.09,149.11
2016,8,13,15,45,223.0,305.5,1.3,28.0,466.0,196.8,153.93
2016,8,13,16,0,98.0,295.0,1.3,28.0,360.0,201.03,157.77
2016,8,13,16,15,49.0,207.0,1.3,28.0,239.5,150.99,118.33
2016,8,13,16,30,0.0,119.0,1.3,28.0,119.0,96.95,74.92
2016,8,13,16,45,6.0,140.0,1.3,28.0,143.0,111.68,87.41
2016,8,13,17,0,12.0,161.0,1.3,28.0,167.0,124.95,98.62
2016,8,13,17,15,7.5,141.0,1.25,27.5,144.5,109.97,86.78
2016,8,13,17,30,3.0,121.0,1.2,27.0,122.0,94.87,74.67
2016,8,13,17,45,1.5,99.5,1.15,27.0,100.0,78.65,61.21
2016,8,13,18,0,0.0,78.0,1.1,27.0,78.0,62.27,47.36
2016,8,13,18,15,0.0,57.5,1.05,26.5,57.5,46.45,33.8
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,30.43,19.87
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,18.16,8.54
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,5.97,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.51,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,9.04,1.23
2016,8,14,6,45,0.0,22.0,4.85,24.5,22.0,18.12,9.02
2016,8,14,7,0,0.0,33.0,5.0,25.0,33.0,27.24,16.7
2016,8,14,7,15,0.0,46.0,5.15,25.0,46.0,38.03,25.73
2016,8,14,7,30,0.0,59.0,5.3,25.0,59.0,48.86,34.67
2016,8,14,7,45,0.0,32.0,5.45,25.5,32.0,26.41,16.1
2016,8,14,8,0,0.0,5.0,5.6,26.0,5.0,4.12,0.0
2016,8,14,8,15,50.0,114.0,5.75,26.0,140.0,157.78,124.28
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,334.04,263.65
2016,8,14,8,45,102.5,246.5,6.05,26.5,305.0,358.98,281.08
2016,8,14,9,0,105.0,270.0,6.2,27.0,335.0,383.24,298.07
2016,8,14,9,15,109.0,296.0,6.15,27.0,368.0,411.21,318.16
2016,8,14,9,30,113.0,322.0,6.1,27.0,401.0,438.2,337.33
2016,8,14,9,45,77.0,322.0,6.1,27.0,377.5,394.76,302.49
2016,8,14,10,0,41.0,322.0,6.1,27.0,354.0,352.44,268.62
2016,8,14,10,15,44.0,342.0,5.95,27.0,378.0,370.76,281.81
2016,8,14,10,30,47.0,362.0,5.8,27.0,402.0,388.32,294.24
2016,8,14,10,45,41.0,364.0,5.7,27.0,399.5,378.46,286.05
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,368.93,278.24
2016,8,14,11,15,19.5,261.5,5.45,27.0,279.5,251.71,189.68
2016,8,14,11,30,4.0,157.0,5.3,27.0,162.0,135.95,100.69
2016,8,14,11,45,15.5,263.0,5.15,27.0,278.5,235.89,177.42
2016,8,14,12,0,27.0,369.0,5.0,27.0,395.0,341.96,256.66
2016,8,14,12,15,21.0,327.5,4.8,27.0,348.0,291.02,218.14
2016,8,14,12,30,15.0,286.0,4.6,27.0,301.0,249.56,186.87
2016,8,14,12,45,38.5,367.0,4.45,27.0,404.5,330.39,247.45
2016,8,14,13,0,62.0,448.0,4.3,27.0,508.0,401.88,299.62
2016,8,14,13,15,57.5,437.0,4.1,27.0,492.5,381.19,283.9
2016,8,14,13,30,53.0,426.0,3.9,27.0,477.0,361.35,269.09
2016,8,14,13,45,38.5,382.5,3.7,27.0,419.0,314.58,234.5
2016,8,14,14,0,24.0,339.0,3.5,27.0,361.0,279.81,208.79
2016,8,14,14,15,12.0,224.0,3.35,27.0,235.0,185.69,138.27
2016,8,14,14,30,0.0,109.0,3.2,27.0,109.0,90.5,65.52
2016,8,14,14,45,6.5,180.0,3.1,27.0,185.5,147.66,109.78
2016,8,14,15,0,13.0,251.0,3.0,27.0,262.0,199.77,149.49
2016,8,14,15,15,19.5,264.0,3.0,27.0,279.0,206.69,154.7
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,196.86,147.57
2016,8,14,15,45,14.0,221.5,3.0,27.0,232.0,171.39,135.06
2016,8,14,16,0,2.0,166.0,3.0,27.0,168.0,132.18,103.7
2016,8,14,16,15,1.0,161.0,3.0,26.5,162.5,127.98,100.87
2016,8,14,16,30,0.0,156.0,3.0,26.0,157.0,123.67,97.88
2016,8,14,16,45,0.0,85.0,3.0,26.0,85.5,70.62,54.04
2016,8,14,17,0,0.0,14.0,3.0,26.0,14.0,11.55,4.21
2016,8,14,17,15,0.0,12.0,2.95,25.5,12.0,9.89,2.84
2016,8,14,17,30,0.0,10.0,2.9,25.0,10.0,8.23,1.45
2016,8,14,17,45,0.0,8.0,2.85,25.0,8.0,6.58,0.03
2016,8,14,18,0,0.0,6.0,2.8,25.0,6.0,4.93,0.0
2016,8,14,18,15,0.0,4.5,2.6,24.5,4.5,3.69,0.0
2016,8,14,18,30,0.0,3.0,2.4,24.0,3.0,2.46,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.5,1.5,1.23,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,10.67,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,21.06,10.42
2016,8,15,6,45,0.0,46.0,2.6,22.0,46.0,44.22,30.42
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,65.24,48.31
2016,8,15,7,15,8.0,88.5,2.75,22.0,91.0,92.77,71.69
2016,8,15,7,30,16.0,110.0,2.8,22.0,115.0,120.15,94.55
2016,8,15,7,45,8.0,105.5,2.85,22.5,108.0,102.36,79.3
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,87.47,66.4
2016,8,15,8,15,0.0,84.5,2.9,23.0,84.5,70.36,52.22
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,56.41,40.66
2016,8,15,8,45,1.5,119.0,2.95,23.5,120.0,102.98,78.09
2016,8,15,9,0,3.0,170.0,3.0,24.0,172.0,152.39,116.92
2016,8,15,9,15,5.0,185.0,2.9,24.0,189.0,167.43,128.34
2016,8,15,9,30,7.0,200.0,2.8,24.0,206.0,182.38,139.67
2016,8,15,9,45,7.5,202.0,2.75,24.0,208.0,183.42,140.09
2016,8,15,10,0,8.0,204.0,2.7,24.0,210.0,184.65,140.72
2016,8,15,10,15,8.5,209.5,2.6,24.0,216.5,189.19,143.91
2016,8,15,10,30,9.0,215.0,2.5,24.0,223.0,193.7,147.09
2016,8,15,10,45,9.5,216.5,2.45,24.5,225.0,194.59,147.23
2016,8,15,11,0,10.0,218.0,2.4,25.0,227.0,195.47,147.4
2016,8,15,11,15,12.5,248.5,2.3,25.0,260.0,223.49,168.53
2016,8,15,11,30,15.0,279.0,2.2,25.0,293.0,250.92,188.93
2016,8,15,11,45,13.0,250.0,2.15,25.0,262.5,222.58,167.29
2016,8,15,12,0,11.0,221.0,2.1,25.0,232.0,194.96,146.28
2016,8,15,12,15,5.5,170.5,2.05,25.0,176.0,147.21,109.64
2016,8,15,12,30,0.0,120.0,2.0,25.0,120.0,100.48,73.44
2016,8,15,12,45,2.5,140.0,2.0,25.0,142.5,118.64,87.65
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,136.32,101.33
2016,8,15,13,15,8.5,196.5,1.95,25.0,204.5,167.46,125.23
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,197.45,147.99
2016,8,15,13,45,10.0,210.0,1.9,25.0,219.5,176.78,132.22
2016,8,15,14,0,8.0,187.0,1.9,25.0,195.0,156.56,116.86
2016,8,15,14,15,4.0,125.5,1.9,25.0,129.5,105.34,77.43
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,53.44,36.91
2016,8,15,14,45,2.0,113.5,1.9,25.0,115.5,94.53,69.35
2016,8,15,15,0,4.0,163.0,1.9,25.0,167.0,133.2,99.54
2016,8,15,15,15,10.0,204.5,1.9,24.5,212.5,163.67,123.31
2016,8,15,15,30,16.0,246.0,1.9,24.0,258.0,190.42,144.45
2016,8,15,15,45,8.5,203.0,1.95,24.0,209.5,158.73,126.14
2016,8,15,16,0,1.0,160.0,2.0,24.0,161.0,127.84,101.28
2016,8,15,16,15,0.5,149.0,1.95,24.0,149.5,119.37,94.66
2016,8,15,16,30,0.0,138.0,1.9,24.0,138.0,110.82,87.9
2016,8,15,16,45,0.0,113.0,1.9,24.0,113.0,91.95,72.45
2016,8,15,17,0,0.0,88.0,1.9,24.0,88.0,72.68,56.48
2016,8,15,17,15,0.0,76.0,1.85,23.5,76.0,63.06,48.63
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,53.03,40.28
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,43.02,31.72
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,33.04,23.04
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,24.33,15.33
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,15.64,7.59
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,9.04,1.26
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,12.38,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,28.27,15.84
2016,8,16,6,45,20.0,50.5,2.65,21.5,55.0,76.53,57.39
2016,8,16,7,0,40.0,72.0,2.7,22.0,81.0,117.18,92.31
2016,8,16,7,15,53.5,95.5,2.75,22.0,110.5,155.33,124.58
2016,8,16,7,30,67.0,119.0,2.8,22.0,140.0,193.07,155.77
2016,8,16,7,45,60.5,141.5,2.85,22.5,163.5,210.7,168.99
2016,8,16,8,0,54.0,164.0,2.9,23.0,187.0,227.39,181.07
2016,8,16,8,15,32.5,169.0,2.85,23.0,183.5,206.24,162.71
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,169.49,132.03
2016,8,16,8,45,17.5,199.5,2.8,23.5,210.0,199.56,155.33
2016,8,16,9,0,24.0,225.0,2.8,24.0,240.0,229.38,177.89
2016,8,16,9,15,51.5,268.0,2.7,24.0,303.0,320.63,248.14
2016,8,16,9,30,79.0,311.0,2.6,24.0,366.0,391.34,300.9
2016,8,16,9,45,136.0,339.5,2.55,24.5,441.5,495.14,376.93
2016,8,16,10,0,193.0,368.0,2.5,25.0,517.0,575.02,433.28
2016,8,16,10,15,114.5,355.5,2.35,25.0,445.5,474.56,357.33
2016,8,16,10,30,36.0,343.0,2.2,25.0,374.0,358.24,269.58
2016,8,16,10,45,40.5,353.0,2.1,25.5,389.0,367.02,275.5
2016,8,16,11,0,45.0,363.0,2.0,26.0,404.0,375.25,280.45
2016,8,16,11,15,169.5,385.5,1.9,26.0,542.0,517.6,385.28
2016,8,16,11,30,294.0,408.0,1.8,26.0,680.0,646.75,475.37
2016,8,16,11,45,266.5,441.0,1.7,26.5,690.5,633.42,462.03
2016,8,16,12,0,239.0,474.0,1.6,27.0,701.0,612.01,444.62
2016,8,16,12,15,132.0,420.0,1.55,27.0,545.5,465.74,341.45
2016,8,16,12,30,25.0,366.0,1.5,27.0,390.0,326.04,240.29
2016,8,16,12,45,36.5,396.0,1.5,27.0,431.0,352.13,259.84
2016,8,16,13,0,48.0,426.0,1.5,27.0,472.0,375.54,276.47
2016,8,16,13,15,26.0,290.5,1.55,27.0,316.0,250.51,185.53
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,130.5,95.75
2016,8,16,13,45,2.0,110.5,1.7,27.0,113.0,92.9,67.11
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,55.2,37.87
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,67.32,47.44
2016,8,16,14,30,0.0,95.0,1.9,27.0,95.0,79.17,56.77
2016,8,16,14,45,4.0,148.5,2.0,27.0,151.5,122.64,90.48
2016,8,16,15,0,8.0,202.0,2.1,27.0,208.0,163.16,121.59
2016,8,16,15,15,51.0,268.5,2.2,26.5,306.0,200.3,148.69
2016,8,16,15,30,94.0,335.0,2.3,26.0,404.0,231.32,172.58
2016,8,16,15,45,54.0,276.5,2.4,26.0,315.5,191.7,151.74
2016,8,16,16,0,14.0,218.0,2.5,26.0,227.0,167.91,133.11
2016,8,16,16,15,9.0,194.0,2.5,25.5,200.0,150.74,119.86
2016,8,16,16,30,4.0,170.0,2.5,25.0,173.0,133.31,106.2
2016,8,16,16,45,6.0,161.5,2.55,25.0,165.0,126.38,100.88
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,119.29,95.38
2016,8,16,17,15,4.0,133.5,2.45,24.5,135.5,104.61,83.57
2016,8,16,17,30,0.0,114.0,2.3,24.0,114.0,89.8,71.45
2016,8,16,17,45,0.0,93.0,2.2,24.0,93.0,73.88,57.99
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,57.8,44.14
2016,8,16,18,15,0.0,53.0,1.95,24.0,53.0,42.99,31.15
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,28.02,17.9
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,16.09,6.3
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.55,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,10.69,2.35
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,21.03,11.41
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,31.4,20.2
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,43.46,30.33
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,56.36,41.01
2016,8,17,7,45,26.0,115.0,2.95,24.5,125.5,142.8,112.28
2016,8,17,8,0,52.0,163.0,3.1,25.0,184.0,224.4,177.48
2016,8,17,8,15,33.0,170.5,3.15,25.0,185.0,208.82,163.6
2016,8,17,8,30,14.0,178.0,3.2,25.0,186.0,176.87,137.04
2016,8,17,8,45,96.0,225.5,3.25,25.5,284.0,327.05,255.94
2016,8,17,9,0,178.0,273.0,3.3,26.0,382.0,482.32,372.62
2016,8,17,9,15,235.5,289.5,3.3,26.0,445.5,553.24,424.13
2016,8,17,9,30,293.0,306.0,3.3,26.0,509.0,645.32,489.53
2016,8,17,9,45,290.5,328.5,3.3,26.5,540.5,659.69,496.43
2016,8,17,10,0,288.0,351.0,3.3,27.0,572.0,671.98,502.34
2016,8,17,10,15,195.0,375.0,3.3,27.0,528.0,574.58,430.08
2016,8,17,10,30,102.0,399.0,3.3,27.0,484.0,479.91,359.11
2016,8,17,10,45,122.0,419.0,3.3,27.5,524.5,528.3,393.09
2016,8,17,11,0,142.0,439.0,3.3,28.0,565.0,555.59,411.17
2016,8,17,11,15,116.5,444.0,3.3,28.0,549.5,525.03,388.11
2016,8,17,11,30,91.0,449.0,3.3,28.0,534.0,482.96,357.23
2016,8,17,11,45,149.5,464.0,3.3,28.5,604.5,545.86,402.13
2016,8,17,12,0,208.0,479.0,3.3,29.0,675.0,590.92,433.18
2016,8,17,12,15,247.0,474.0,3.3,29.0,708.5,602.8,441.38
2016,8,17,12,30,286.0,469.0,3.3,29.0,742.0,604.07,442.23
2016,8,17,12,45,282.0,468.5,3.3,29.0,737.5,575.92,421.79
2016,8,17,13,0,278.0,468.0,3.3,29.0,733.0,547.63,401.2
2016,8,17,13,15,201.5,468.5,3.25,29.0,659.5,482.96,354.08
2016,8,17,13,30,125.0,469.0,3.2,29.0,586.0,423.12,310.57
2016,8,17,13,45,62.5,290.5,3.2,29.0,349.0,258.42,190.9
2016,8,17,14,0,0.0,112.0,3.2,29.0,112.0,93.08,66.74
2016,8,17,14,15,15.5,226.0,3.15,29.0,239.5,188.27,139.36
2016,8,17,14,30,31.0,340.0,3.1,29.0,367.0,261.18,193.33
2016,8,17,14,45,97.5,363.0,3.1,29.0,441.5,284.23,207.9
2016,8,17,15,0,164.0,386.0,3.1,29.0,516.0,283.47,204.38
2016,8,17,15,15,130.5,360.5,3.05,28.5,461.0,247.81,180.17
2016,8,17,15,30,97.0,335.0,3.0,28.0,406.0,230.81,171.11
2016,8,17,15,45,70.0,298.5,2.95,28.0,348.0,203.36,160.03
2016,8,17,16,0,43.0,262.0,2.9,28.0,290.0,182.6,143.94
2016,8,17,16,15,21.5,177.0,2.8,27.5,191.0,132.05,103.74
2016,8,17,16,30,0.0,92.0,2.7,27.0,92.0,76.35,58.39
2016,8,17,16,45,0.0,85.0,2.65,27.0,85.0,70.61,53.88
2016,8,17,17,0,0.0,78.0,2.6,27.0,78.0,64.74,49.17
2016,8,17,17,15,0.0,67.5,2.45,26.5,67.5,55.95,42.03
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,47.19,34.8
2016,8,17,17,45,0.0,46.5,2.15,26.0,46.5,38.44,27.37
2016,8,17,18,0,0.0,36.0,2.0,26.0,36.0,29.72,19.85
2016,8,17,18,15,0.0,26.0,1.9,25.5,26.0,21.43,12.63
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,13.16,5.36
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,7.39,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.71,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,7.26,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,14.01,4.75
2016,8,18,6,45,0.0,33.0,1.55,23.0,33.0,27.28,16.5
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,42.19,29.17
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,60.54,44.57
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,78.39,59.31
2016,8,18,7,45,31.5,125.5,1.9,23.5,138.5,162.11,128.3
2016,8,18,8,0,63.0,164.0,2.0,24.0,190.0,236.47,187.59
2016,8,18,8,15,51.5,182.5,2.05,24.5,206.0,242.37,190.42
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,247.77,192.98
2016,8,18,8,45,20.0,174.5,2.2,25.5,185.0,176.11,135.62
2016,8,18,9,0,0.0,148.0,2.3,26.0,148.0,128.18,96.65
2016,8,18,9,15,11.0,200.5,2.3,26.0,208.5,188.77,144.09
2016,8,18,9,30,22.0,253.0,2.3,26.0,269.0,249.64,190.52
2016,8,18,9,45,107.0,310.0,2.3,26.0,391.5,433.01,329.19
2016,8,18,10,0,192.0,367.0,2.3,26.0,514.0,572.7,429.7
2016,8,18,10,15,225.5,381.5,2.25,26.0,562.5,611.38,455.56
2016,8,18,10,30,259.0,396.0,2.2,26.0,611.0,666.5,492.7
2016,8,18,10,45,210.5,418.0,2.15,26.5,597.0,611.27,450.89
2016,8,18,11,0,162.0,440.0,2.1,27.0,583.0,574.9,422.7
2016,8,18,11,15,213.0,445.5,2.05,27.0,639.0,613.19,449.83
2016,8,18,11,30,264.0,451.0,2.0,27.0,695.0,659.13,481.0
2016,8,18,11,45,270.5,457.5,1.95,27.0,710.5,650.37,473.84
2016,8,18,12,0,277.0,464.0,1.9,27.0,726.0,639.68,465.79
2016,8,18,12,15,236.5,475.0,1.85,27.0,699.5,590.6,430.67
2016,8,18,12,30,196.0,486.0,1.8,27.0,673.0,550.38,401.69
2016,8,18,12,45,248.0,473.5,1.8,27.0,709.5,556.19,406.22
2016,8,18,13,0,300.0,461.0,1.8,27.0,746.0,555.41,405.44
2016,8,18,13,15,295.5,456.5,1.75,27.0,734.5,523.05,381.65
2016,8,18,13,30,291.0,452.0,1.7,27.0,723.0,491.04,358.0
2016,8,18,13,45,152.5,360.5,1.7,27.0,502.5,345.71,254.24
2016,8,18,14,0,14.0,269.0,1.7,27.0,282.0,222.5,165.01
2016,8,18,14,15,197.5,319.5,1.7,27.0,488.0,294.32,215.12
2016,8,18,14,30,381.0,370.0,1.7,27.0,694.0,361.24,256.95
2016,8,18,14,45,597.5,244.0,1.75,27.0,728.5,291.83,195.69
2016,8,18,15,0,814.0,118.0,1.8,27.0,763.0,224.33,134.12
2016,8,18,15,15,453.0,225.0,1.85,27.0,581.0,183.71,119.68
2016,8,18,15,30,92.0,332.0,1.9,27.0,399.0,228.33,169.8
2016,8,18,15,45,118.0,312.5,1.95,27.0,392.5,198.02,156.03
2016,8,18,16,0,144.0,293.0,2.0,27.0,386.0,188.99,149.38
2016,8,18,16,15,428.5,196.5,2.0,26.5,439.5,123.04,96.67
2016,8,18,16,30,713.0,100.0,2.0,26.0,493.0,75.0,57.51
2016,8,18,16,45,356.5,120.5,2.05,26.0,317.0,80.23,62.17
2016,8,18,17,0,0.0,141.0,2.1,26.0,141.0,110.89,88.06
2016,8,18,17,15,0.0,121.5,2.0,25.5,121.5,96.18,76.16
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,81.33,63.99
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,66.69,51.62
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,51.92,38.91
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,38.1,26.87
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,23.96,14.4
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,13.6,3.7
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.41,0.0
2016,8,18,19,15,0.0,2.0,2.1,24.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,14.5,15.0,2.0,23.0,16.5,23.15,0.0
2016,8,19,6,30,29.0,30.0,2.2,23.0,33.0,60.8,39.73
2016,8,19,6,45,77.5,52.5,2.4,23.5,66.5,142.35,110.95
2016,8,19,7,0,126.0,75.0,2.6,24.0,100.0,210.84,169.16
2016,8,19,7,15,166.0,95.0,2.8,24.5,139.0,287.03,231.56
2016,8,19,7,30,206.0,115.0,3.0,25.0,178.0,348.66,280.8
2016,8,19,7,45,179.5,142.0,3.2,25.5,205.0,340.66,272.83
2016,8,19,8,0,153.0,169.0,3.4,26.0,232.0,348.23,276.46
2016,8,19,8,15,165.0,194.5,3.5,26.0,271.5,388.39,306.47
2016,8,19,8,30,177.0,220.0,3.6,26.0,311.0,427.67,335.17
2016,8,19,8,45,449.0,167.5,3.7,26.5,431.5,674.73,522.76
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,894.94,674.64
2016,8,19,9,15,510.5,209.0,3.8,27.0,531.0,781.81,591.51
2016,8,19,9,30,300.0,303.0,3.8,27.0,510.0,648.59,490.5
2016,8,19,9,45,551.5,211.0,3.8,27.5,622.0,821.67,616.79
2016,8,19,10,0,803.0,119.0,3.8,28.0,734.0,955.4,704.34
2016,8,19,10,15,567.0,248.0,3.75,28.0,692.5,846.38,626.75
2016,8,19,10,30,331.0,377.0,3.7,28.0,651.0,716.33,529.98
2016,8,19,10,45,314.5,397.5,3.7,28.5,666.0,706.32,521.12
2016,8,19,11,0,298.0,418.0,3.7,29.0,681.0,694.64,510.56
2016,8,19,11,15,238.0,441.0,3.65,29.0,654.0,631.02,464.22
2016,8,19,11,30,178.0,464.0,3.6,29.0,627.0,584.24,429.44
2016,8,19,11,45,184.5,471.5,3.6,29.5,643.0,581.08,426.15
2016,8,19,12,0,191.0,479.0,3.6,30.0,659.0,576.34,421.56
2016,8,19,12,15,193.5,482.0,3.55,30.0,665.5,563.19,411.8
2016,8,19,12,30,196.0,485.0,3.5,30.0,672.0,549.02,401.33
2016,8,19,12,45,322.5,446.0,3.45,30.0,752.5,584.19,427.23
2016,8,19,13,0,449.0,407.0,3.4,30.0,833.0,604.61,441.44
2016,8,19,13,15,420.5,406.5,3.35,30.0,802.0,553.59,403.85
2016,8,19,13,30,392.0,406.0,3.3,30.0,771.0,510.6,371.81
2016,8,19,13,45,209.5,377.0,3.25,30.0,571.5,375.26,274.37
2016,8,19,14,0,27.0,348.0,3.2,30.0,372.0,277.39,204.21
2016,8,19,14,15,178.5,369.5,3.1,29.5,521.5,329.64,240.15
2016,8,19,14,30,330.0,391.0,3.0,29.0,671.0,357.66,255.21
2016,8,19,14,45,546.0,269.0,2.95,29.0,710.0,296.91,200.66
2016,8,19,15,0,762.0,147.0,2.9,29.0,749.0,223.04,134.62
2016,8,19,15,15,748.5,143.5,2.7,29.0,709.5,169.86,97.25
2016,8,19,15,30,735.0,140.0,2.5,29.0,670.0,118.42,71.86
2016,8,19,15,45,567.0,194.5,2.4,29.0,587.0,116.67,90.12
2016,8,19,16,0,399.0,249.0,2.3,29.0,504.0,159.76,125.16
2016,8,19,16,15,527.0,185.5,2.15,28.5,492.5,118.43,92.23
2016,8,19,16,30,655.0,122.0,2.0,28.0,481.0,81.89,62.74
2016,8,19,16,45,629.5,114.0,1.9,28.0,429.5,78.64,60.32
2016,8,19,17,0,604.0,106.0,1.8,28.0,378.0,75.12,57.63
2016,8,19,17,15,561.0,98.5,1.7,27.5,324.5,71.51,54.94
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,67.76,52.05
2016,8,19,17,45,462.0,81.0,1.55,27.0,219.5,61.75,47.02
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,53.3,39.73
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,43.57,31.2
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.65,22.19
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,20.8,7.7
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,24.0,2.5,2.13,0.0
2016,8,20,6,30,0.0,5.0,1.9,24.0,5.0,4.1,0.0
2016,8,20,6,45,0.0,11.5,2.0,24.0,11.5,9.45,1.98
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,14.81,6.55
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,20.6,11.44
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,26.4,16.28
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,31.8,20.67
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,37.21,24.98
2016,8,20,8,15,0.0,71.0,2.5,25.0,71.0,58.89,42.54
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,81.58,60.68
2016,8,20,8,45,0.0,124.0,2.75,25.5,124.0,106.33,80.06
2016,8,20,9,0,0.0,151.0,2.9,26.0,151.0,131.12,99.17
2016,8,20,9,15,0.0,151.0,2.9,26.0,151.0,130.11,98.01
2016,8,20,9,30,0.0,151.0,2.9,26.0,151.0,129.4,97.16
2016,8,20,9,45,4.0,178.5,2.95,26.0,181.5,158.07,119.43
2016,8,20,10,0,8.0,206.0,3.0,26.0,212.0,186.55,141.25
2016,8,20,10,15,10.0,227.0,2.95,26.0,235.0,206.72,156.4
2016,8,20,10,30,12.0,248.0,2.9,26.0,258.0,226.57,171.21
2016,8,20,10,45,12.0,247.0,2.9,26.5,257.5,224.23,168.78
2016,8,20,11,0,12.0,246.0,2.9,27.0,257.0,222.01,166.52
2016,8,20,11,15,12.5,251.5,2.85,27.0,263.0,225.99,169.32
2016,8,20,11,30,13.0,257.0,2.8,27.0,269.0,229.84,172.01
2016,8,20,11,45,12.0,238.0,2.8,27.0,249.0,211.25,157.85
2016,8,20,12,0,11.0,219.0,2.8,27.0,229.0,193.07,144.02
2016,8,20,12,15,13.5,256.0,2.7,27.0,268.5,224.87,167.95
2016,8,20,12,30,16.0,293.0,2.6,27.0,308.0,255.69,190.8
2016,8,20,12,45,14.0,262.5,2.55,27.0,276.0,227.21,169.35
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,199.4,148.45
2016,8,20,13,15,13.0,252.0,2.45,27.0,265.0,214.51,159.86
2016,8,20,13,30,14.0,272.0,2.4,27.0,286.0,228.98,170.65
2016,8,20,13,45,7.0,188.5,2.35,27.0,195.5,158.09,117.12
2016,8,20,14,0,0.0,105.0,2.3,27.0,105.0,87.38,62.94
2016,8,20,14,15,0.0,67.0,2.15,27.0,67.0,55.98,38.56
2016,8,20,14,30,0.0,29.0,2.0,27.0,29.0,24.16,13.54
2016,8,20,14,45,12.5,163.0,1.95,27.0,172.5,135.72,100.4
2016,8,20,15,0,25.0,297.0,1.9,27.0,316.0,232.72,173.61
2016,8,20,15,15,14.0,232.0,1.75,26.5,243.0,183.01,136.78
2016,8,20,15,30,3.0,167.0,1.6,26.0,170.0,133.99,100.17
2016,8,20,15,45,1.5,91.0,1.45,26.0,92.5,75.81,57.57
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,12.42,4.83
2016,8,20,16,15,108.0,125.0,1.15,25.5,184.5,93.05,72.57
2016,8,20,16,30,216.0,235.0,1.0,25.0,354.0,159.68,127.67
2016,8,20,16,45,126.5,203.5,0.85,25.0,271.5,140.58,112.2
2016,8,20,17,0,37.0,172.0,0.7,25.0,189.0,125.75,100.38
2016,8,20,17,15,30.5,149.0,0.6,25.0,161.5,110.28,87.88
2016,8,20,17,30,24.0,126.0,0.5,25.0,134.0,94.47,74.89
2016,8,20,17,45,13.5,103.0,0.4,25.0,107.5,80.34,63.06
2016,8,20,18,0,3.0,80.0,0.3,25.0,81.0,62.95,48.2
2016,8,20,18,15,1.5,57.0,0.35,24.5,57.5,45.48,33.06
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,27.76,17.46
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,14.03,2.69
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
