Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,7.68,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,14.87,1.54
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,69.12,49.93
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,115.14,89.44
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,181.12,144.61
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,232.84,187.27
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,330.61,266.16
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,451.93,359.21
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,570.03,446.23
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,669.61,516.79
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,608.48,467.52
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,565.35,431.59
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,740.57,559.34
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,905.04,668.43
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,918.92,673.5
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,923.02,673.57
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,922.67,671.95
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,918.64,668.13
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,675.83,498.55
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,394.94,290.77
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,382.77,282.52
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,370.99,273.56
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,410.99,302.53
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,447.67,328.55
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,600.72,442.95
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,702.86,516.35
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,658.9,483.47
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,613.22,449.51
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,376.33,278.12
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,193.5,142.28
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,316.6,230.97
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,409.92,288.84
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,355.95,243.26
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,302.35,198.34
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,248.13,154.16
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,186.76,108.26
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,133.16,76.82
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,90.08,68.23
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,89.28,67.83
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,88.35,67.29
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,87.13,66.67
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,85.81,65.97
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,97.61,75.99
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,112.72,88.73
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,91.8,71.74
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,66.23,50.55
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,57.38,43.11
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,48.29,35.16
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,35.48,23.79
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,22.37,10.06
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,12.38,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,47.92,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,144.25,58.65
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,259.77,201.86
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,366.17,292.95
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,450.53,361.4
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,538.65,428.54
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,605.74,476.76
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,683.1,530.17
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,735.4,563.92
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,786.07,595.64
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,824.99,617.69
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,861.38,637.65
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,885.9,651.63
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,907.25,663.61
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,919.71,668.52
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,921.98,667.01
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,810.69,589.98
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,680.93,496.33
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,645.14,469.7
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,594.11,432.21
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,507.56,370.24
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,413.58,302.22
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,628.19,461.4
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,781.53,569.34
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,625.2,455.16
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,477.96,346.98
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,563.01,411.63
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,612.08,446.45
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,562.9,408.56
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,512.7,369.45
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,459.77,327.31
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,406.72,284.01
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,352.75,239.18
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,299.14,194.47
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,247.24,154.82
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,209.7,129.99
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,180.35,121.14
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,184.13,143.54
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,186.65,145.93
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,175.86,137.77
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,151.75,119.12
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,120.34,94.25
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,106.41,83.2
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,92.35,71.87
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,77.8,60.09
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,63.1,47.94
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,48.99,36.01
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,34.73,23.73
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,21.88,12.48
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,9.04,0.34
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,4.69,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,2.05,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,3.7,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,4.94,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,23.12,13.38
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,41.4,28.24
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,31.04,19.64
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,20.69,11.14
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,61.09,43.46
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,103.13,76.35
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,114.09,84.45
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,124.98,92.45
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,371.57,280.39
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,589.13,433.03
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,643.03,466.59
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,675.46,486.59
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,543.58,394.26
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,421.27,306.93
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,381.66,278.57
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,344.22,251.13
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,479.76,349.37
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,594.17,427.81
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,578.29,416.09
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,556.55,400.81
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,539.29,388.03
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,506.42,362.55
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,456.78,324.11
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,406.55,284.17
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,251.97,176.29
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,164.73,120.84
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,205.67,150.82
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,241.87,176.89
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,227.93,167.03
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,200.17,156.58
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,170.33,133.4
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,128.4,100.13
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,138.33,108.83
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,139.65,110.51
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,109.1,85.78
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,84.92,66.0
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,77.97,60.51
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,70.76,54.61
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,60.66,45.93
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,50.25,36.71
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,35.82,23.86
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,20.36,6.68
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,36.49,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,103.69,28.59
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,235.75,182.59
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,341.54,273.53
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,427.05,343.66
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,516.35,412.78
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,587.72,464.14
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,660.29,513.97
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,603.31,468.79
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,516.97,401.2
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,690.04,528.11
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,855.84,637.98
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,880.03,648.28
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,901.06,657.68
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,690.01,509.37
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,426.53,316.11
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,493.41,364.89
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,537.83,395.42
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,579.78,423.6
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,618.5,449.02
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,527.63,383.86
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,429.76,313.52
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,503.43,366.77
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,558.74,405.3
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,555.27,402.53
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,549.4,398.33
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,589.53,427.97
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,602.72,436.48
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,553.77,399.69
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,504.08,361.68
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,425.83,304.64
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,381.85,274.69
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,278.73,201.73
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,205.24,150.67
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,177.75,130.62
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,151.0,110.9
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,122.23,81.26
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,103.89,79.5
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,127.54,98.92
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,156.4,122.52
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,123.42,96.38
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,96.53,74.88
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,91.12,70.72
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,86.22,66.9
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,78.96,61.13
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,71.43,54.97
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,60.97,46.07
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,50.83,37.14
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,34.98,23.05
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,18.84,4.3
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,27.15,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,80.91,14.86
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,192.35,147.34
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,291.76,232.24
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,392.74,314.02
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,480.75,383.04
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,551.2,436.15
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,622.7,487.84
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,677.49,525.19
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,731.45,561.07
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,771.52,586.47
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,819.52,617.05
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,847.19,633.67
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,871.72,648.26
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,886.75,655.19
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,898.27,659.94
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,900.39,659.9
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,898.87,657.71
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,890.17,649.65
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,877.83,639.44
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,757.48,553.03
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,636.64,464.59
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,520.45,381.13
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,415.17,303.83
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,504.11,369.11
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,576.46,420.0
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,478.55,349.21
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,394.71,288.51
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,436.68,318.92
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,461.97,335.34
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,414.96,300.64
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,368.8,267.27
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,337.43,235.83
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,290.81,188.2
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,230.82,140.88
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,179.63,104.72
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,159.47,106.15
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,178.81,139.73
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,134.21,104.3
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,94.09,72.06
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,92.4,71.13
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,90.59,70.04
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,86.32,66.76
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,80.02,61.75
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,73.53,56.6
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,66.84,51.1
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,56.93,42.65
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,46.74,33.67
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,32.44,20.84
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,18.07,1.95
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,55.74,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,156.18,20.55
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,296.26,229.45
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,425.18,339.72
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,514.32,412.25
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,606.38,483.26
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,675.79,534.11
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,745.49,583.13
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,618.03,486.25
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,444.82,349.49
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,689.94,535.97
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,902.76,681.82
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,922.09,689.97
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,926.98,689.79
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,763.26,572.88
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,545.1,408.57
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,539.09,403.53
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,532.23,397.07
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,521.3,387.25
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,509.98,377.3
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,395.43,293.59
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,291.59,216.28
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,473.73,352.38
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,625.92,460.75
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,677.4,500.8
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,695.31,516.2
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,594.97,438.41
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,508.59,371.97
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,437.21,320.8
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,378.34,278.51
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,389.32,285.16
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,386.41,279.91
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,308.26,224.11
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,247.35,182.65
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,225.17,166.48
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,217.47,161.34
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,201.43,150.33
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,187.33,147.2
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,169.55,133.37
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,164.29,129.57
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,147.73,116.8
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,132.72,105.15
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,118.89,94.12
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,104.35,82.35
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,78.65,61.14
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,55.43,41.65
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,48.71,35.78
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,39.85,27.84
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,28.52,17.51
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.06,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,9.39,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,7.26,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,14.93,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,78.43,56.74
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,147.42,115.82
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,201.08,161.17
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,254.97,205.42
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,377.28,303.48
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,485.75,387.33
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,493.39,389.49
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,497.34,389.11
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,435.15,338.48
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,370.0,285.56
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,675.66,519.2
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,922.51,689.68
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,933.53,692.47
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,930.03,687.33
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,927.29,684.12
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,920.84,678.6
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,907.71,667.47
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,890.93,654.12
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,802.66,591.4
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,686.92,505.22
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,749.88,553.36
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,772.88,571.11
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,733.95,543.28
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,692.5,512.51
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,646.52,477.88
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,598.72,441.12
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,528.23,386.36
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,472.92,343.91
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,423.7,306.96
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,377.69,273.01
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,336.27,233.5
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,276.14,174.95
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,219.37,131.01
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,168.46,97.11
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,115.84,70.89
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,91.94,69.94
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,90.78,69.23
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,89.47,68.4
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,87.86,67.46
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,86.14,66.43
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,83.44,64.44
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,78.79,60.77
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,72.56,55.8
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,66.14,50.51
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,56.85,42.52
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,47.84,34.46
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,32.24,20.33
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,16.7,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,29.28,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,86.95,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,226.58,172.1
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,337.82,268.83
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,429.24,345.12
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,525.38,421.05
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,595.18,473.22
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,675.86,531.42
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,729.83,567.87
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,782.23,602.31
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,822.18,627.24
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,859.63,650.11
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,882.93,663.88
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,903.04,675.56
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,908.75,676.45
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,917.56,679.7
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,673.47,505.7
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,380.57,284.63
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,666.85,501.07
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,883.89,651.5
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,861.61,634.16
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,835.92,616.17
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,799.23,589.77
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,768.48,567.54
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,729.91,539.49
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,688.9,508.94
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,643.46,474.78
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,596.27,438.55
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,516.0,376.94
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,458.69,333.62
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,430.05,308.66
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,388.18,269.25
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,318.52,220.96
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,302.57,217.89
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,240.41,158.97
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,164.09,91.91
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,109.96,66.57
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,88.26,66.66
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,116.18,89.54
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,156.19,122.11
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,115.35,89.58
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,77.13,58.69
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,75.37,57.47
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,73.62,56.21
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,68.62,52.26
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,60.95,45.91
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,52.16,38.37
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,43.21,30.4
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,29.11,17.52
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,14.97,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,8.11,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,7.68,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,32.75,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,174.9,131.99
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,283.66,226.74
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,392.26,316.35
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,490.51,394.7
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,576.19,459.71
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,672.58,529.46
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,729.0,567.36
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,783.8,603.13
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,832.25,633.5
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,878.13,661.5
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,901.42,675.01
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,914.99,682.11
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,929.68,688.78
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,940.54,692.98
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,937.96,689.76
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,931.58,684.31
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,908.78,667.02
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,893.74,655.21
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,870.84,639.27
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,844.55,621.17
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,812.66,598.13
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,777.82,573.19
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,738.23,544.5
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,696.19,513.47
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,650.12,478.08
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,602.3,440.7
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,551.33,400.95
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,499.17,359.22
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,445.07,314.95
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,390.57,269.37
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,329.1,218.08
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,272.29,170.57
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,214.78,125.15
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,158.58,86.91
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,103.16,62.41
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,84.33,63.5
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,84.37,63.75
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,76.8,57.77
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,75.51,57.06
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,74.16,56.28
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,71.86,54.58
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,69.53,52.82
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,64.69,49.08
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,59.73,45.07
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,49.45,36.23
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,41.11,28.72
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,27.65,16.18
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,14.19,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,6.83,0.0
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,24.41,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,141.89,105.78
2016,9,9,7,0,165.0,66.0,3.6,24.0,92.0,253.1,201.49
2016,9,9,7,15,245.5,84.5,3.7,24.5,141.0,343.33,277.24
2016,9,9,7,30,326.0,103.0,3.8,25.0,190.0,456.5,367.52
2016,9,9,7,45,405.5,111.0,3.95,25.5,245.5,542.38,434.07
2016,9,9,8,0,485.0,119.0,4.1,26.0,301.0,630.66,499.14
2016,9,9,8,15,528.0,127.5,4.1,26.5,354.5,686.57,537.42
2016,9,9,8,30,571.0,136.0,4.1,27.0,408.0,750.59,580.5
2016,9,9,8,45,620.0,135.5,4.1,27.5,462.0,801.21,612.86
2016,9,9,9,0,669.0,135.0,4.1,28.0,516.0,849.12,642.71
2016,9,9,9,15,691.5,139.5,4.1,28.0,563.5,874.15,657.63
2016,9,9,9,30,714.0,144.0,4.1,28.0,611.0,895.97,670.5
2016,9,9,9,45,743.0,141.5,4.1,28.5,656.0,912.5,678.49
2016,9,9,10,0,772.0,139.0,4.1,29.0,701.0,919.38,680.09
2016,9,9,10,15,784.0,141.5,4.1,29.0,737.0,918.44,678.02
2016,9,9,10,30,796.0,144.0,4.1,29.0,773.0,913.74,673.66
2016,9,9,10,45,813.5,141.0,4.1,29.5,804.0,904.58,665.19
2016,9,9,11,0,831.0,138.0,4.1,30.0,835.0,891.47,654.29
2016,9,9,11,15,836.5,139.0,4.05,30.0,856.0,868.08,637.75
2016,9,9,11,30,842.0,140.0,4.0,30.0,877.0,832.24,612.96
2016,9,9,11,45,861.5,130.5,4.0,30.5,893.5,805.02,593.11
2016,9,9,12,0,881.0,121.0,4.0,31.0,910.0,774.02,570.72
2016,9,9,12,15,881.5,121.0,4.0,31.0,914.0,733.81,541.76
2016,9,9,12,30,882.0,121.0,4.0,31.0,918.0,691.17,510.21
2016,9,9,12,45,881.5,120.5,4.0,31.5,913.5,645.26,474.71
2016,9,9,13,0,881.0,120.0,4.0,32.0,909.0,597.4,437.09
2016,9,9,13,15,878.0,119.5,3.95,32.0,896.0,546.51,397.15
2016,9,9,13,30,875.0,119.0,3.9,32.0,883.0,494.3,355.15
2016,9,9,13,45,870.0,117.5,3.9,32.0,861.5,439.48,310.19
2016,9,9,14,0,865.0,116.0,3.9,32.0,840.0,384.0,263.67
2016,9,9,14,15,857.0,114.5,3.85,32.0,811.0,327.21,215.62
2016,9,9,14,30,849.0,113.0,3.8,32.0,782.0,270.51,168.14
2016,9,9,14,45,834.5,113.0,3.8,32.0,744.5,214.0,123.74
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,149.4,79.83
2016,9,9,15,15,805.5,110.0,3.75,31.5,664.0,93.05,56.12
2016,9,9,15,30,791.0,107.0,3.7,31.0,621.0,77.04,57.59
2016,9,9,15,45,771.0,104.0,3.65,31.0,573.0,76.45,57.31
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,75.83,57.0
2016,9,9,16,15,724.0,96.5,3.4,30.5,473.0,73.96,55.8
2016,9,9,16,30,697.0,92.0,3.2,30.0,421.0,65.81,49.38
2016,9,9,16,45,658.5,87.0,3.05,29.5,366.5,63.49,47.74
2016,9,9,17,0,620.0,82.0,2.9,29.0,312.0,61.12,46.01
2016,9,9,17,15,565.5,74.5,2.7,28.5,257.0,56.65,42.43
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,52.07,38.61
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,45.15,32.58
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,38.13,26.17
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,24.39,13.32
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,13.66,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
