Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,10.0,7.26,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,20.0,76.62,0.0
2016,9,10,6,45,170.0,35.0,0.7,23.5,59.0,225.81,168.61
2016,9,10,7,0,285.0,53.0,0.7,24.0,98.0,344.45,270.53
2016,9,10,7,15,233.5,77.5,0.75,24.0,124.5,321.24,255.44
2016,9,10,7,30,182.0,102.0,0.8,24.0,151.0,311.02,247.85
2016,9,10,7,45,206.5,123.5,0.9,24.5,191.5,360.13,285.93
2016,9,10,8,0,231.0,145.0,1.0,25.0,232.0,409.17,322.17
2016,9,10,8,15,132.5,164.0,1.1,25.0,215.5,318.26,249.91
2016,9,10,8,30,34.0,183.0,1.2,25.0,199.0,223.37,173.32
2016,9,10,8,45,58.5,214.5,1.35,25.5,246.5,279.43,216.71
2016,9,10,9,0,83.0,246.0,1.5,26.0,294.0,334.72,257.88
2016,9,10,9,15,51.0,239.5,1.65,26.0,270.0,289.07,221.63
2016,9,10,9,30,19.0,233.0,1.8,26.0,246.0,227.62,173.49
2016,9,10,9,45,204.0,268.0,2.0,26.5,415.5,477.84,365.07
2016,9,10,10,0,389.0,303.0,2.2,27.0,585.0,705.26,526.28
2016,9,10,10,15,371.0,326.5,2.3,27.0,606.5,700.62,519.81
2016,9,10,10,30,353.0,350.0,2.4,27.0,628.0,693.87,513.83
2016,9,10,10,45,578.0,248.5,2.5,27.0,723.0,802.05,592.79
2016,9,10,11,0,803.0,147.0,2.6,27.0,818.0,873.58,642.11
2016,9,10,11,15,808.5,148.0,2.7,27.0,838.5,850.69,626.27
2016,9,10,11,30,814.0,149.0,2.8,27.0,859.0,824.46,608.97
2016,9,10,11,45,836.5,137.5,2.9,27.5,876.0,789.0,584.19
2016,9,10,12,0,859.0,126.0,3.0,28.0,893.0,759.29,563.32
2016,9,10,12,15,859.5,126.0,3.05,28.0,897.0,719.8,534.71
2016,9,10,12,30,860.0,126.0,3.1,28.0,901.0,677.93,503.86
2016,9,10,12,45,862.0,124.0,3.15,28.0,897.0,633.24,470.27
2016,9,10,13,0,864.0,122.0,3.2,28.0,893.0,586.47,434.25
2016,9,10,13,15,860.5,121.5,3.25,28.0,880.0,536.11,394.53
2016,9,10,13,30,857.0,121.0,3.3,28.0,867.0,484.52,352.72
2016,9,10,13,45,852.5,119.0,3.35,28.5,846.0,430.48,307.26
2016,9,10,14,0,848.0,117.0,3.4,29.0,825.0,375.76,260.38
2016,9,10,14,15,628.0,221.5,3.4,29.0,735.5,321.07,219.83
2016,9,10,14,30,408.0,326.0,3.4,29.0,646.0,305.45,212.26
2016,9,10,14,45,610.0,217.5,3.4,29.0,670.0,227.72,144.78
2016,9,10,15,0,812.0,109.0,3.4,29.0,694.0,142.81,76.66
2016,9,10,15,15,797.5,106.5,3.35,28.5,652.0,87.33,54.61
2016,9,10,15,30,783.0,104.0,3.3,28.0,610.0,75.11,56.77
2016,9,10,15,45,759.5,102.0,3.3,28.0,561.5,75.07,56.92
2016,9,10,16,0,736.0,100.0,3.3,28.0,513.0,75.04,57.1
2016,9,10,16,15,500.0,144.5,3.15,27.5,412.5,96.93,75.64
2016,9,10,16,30,264.0,189.0,3.0,27.0,312.0,128.13,101.96
2016,9,10,16,45,428.5,136.5,2.9,27.0,306.5,94.38,74.16
2016,9,10,17,0,593.0,84.0,2.8,27.0,301.0,62.47,47.55
2016,9,10,17,15,538.0,76.0,2.7,26.5,247.0,57.71,43.71
2016,9,10,17,30,483.0,68.0,2.6,26.0,193.0,52.83,39.58
2016,9,10,17,45,393.0,57.5,2.55,26.0,142.5,45.54,33.09
2016,9,10,18,0,303.0,47.0,2.5,26.0,92.0,36.07,24.51
2016,9,10,18,15,183.5,30.5,2.55,25.5,54.0,23.58,12.38
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,11.95,0.0
2016,9,10,18,45,32.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,102.02,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,59.0,241.24,183.61
2016,9,11,7,0,312.0,50.0,2.8,20.0,99.0,361.38,292.27
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.5,451.56,367.07
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,553.63,446.65
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,624.29,497.2
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,694.93,544.82
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.5,747.33,578.0
2016,9,11,8,30,661.0,105.0,1.9,24.0,417.0,798.1,608.67
2016,9,11,8,45,687.5,110.5,1.8,25.0,468.5,833.97,627.24
2016,9,11,9,0,714.0,116.0,1.7,26.0,520.0,867.16,643.49
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.5,890.14,654.43
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,903.82,659.32
2016,9,11,9,45,770.5,128.0,1.6,27.5,657.5,914.09,662.79
2016,9,11,10,0,785.0,132.0,1.6,28.0,700.0,920.65,664.04
2016,9,11,10,15,797.0,134.5,1.6,28.0,736.0,919.43,661.83
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,914.4,657.45
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,901.31,646.84
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,884.54,634.14
2016,9,11,11,15,831.5,141.5,1.6,29.0,850.0,861.55,618.88
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,835.13,601.52
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,800.47,578.16
2016,9,11,12,0,894.0,112.0,1.7,30.0,909.0,770.53,557.9
2016,9,11,12,15,895.0,112.5,1.7,30.0,913.0,730.64,530.17
2016,9,11,12,30,896.0,113.0,1.7,30.0,917.0,688.19,499.77
2016,9,11,12,45,896.5,111.5,1.75,30.0,912.5,641.47,466.03
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,592.71,429.8
2016,9,11,13,15,894.5,109.5,1.8,30.0,895.0,541.32,390.28
2016,9,11,13,30,892.0,109.0,1.8,30.0,882.0,488.52,348.48
2016,9,11,13,45,888.5,107.0,1.85,30.5,860.5,433.06,302.98
2016,9,11,14,0,885.0,105.0,1.9,31.0,839.0,376.75,255.78
2016,9,11,14,15,878.0,103.5,1.9,30.5,810.0,319.18,207.96
2016,9,11,14,30,871.0,102.0,1.9,30.0,781.0,261.58,160.44
2016,9,11,14,45,852.0,104.5,1.95,30.0,742.5,204.85,116.64
2016,9,11,15,0,833.0,107.0,2.0,30.0,704.0,149.79,81.54
2016,9,11,15,15,819.0,104.5,2.0,30.0,661.0,83.49,53.16
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,74.39,55.68
2016,9,11,15,45,787.5,98.0,2.05,30.0,570.5,73.02,54.75
2016,9,11,16,0,770.0,94.0,2.1,30.0,523.0,71.54,53.72
2016,9,11,16,15,744.0,90.0,2.0,29.5,470.5,69.83,52.63
2016,9,11,16,30,718.0,86.0,1.9,29.0,418.0,68.05,51.47
2016,9,11,16,45,684.0,80.0,1.85,29.0,363.5,59.12,44.2
2016,9,11,17,0,650.0,74.0,1.8,29.0,309.0,55.8,41.56
2016,9,11,17,15,596.5,67.5,1.65,28.0,254.0,51.82,38.44
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,47.77,35.11
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,40.63,28.84
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,33.34,22.18
2016,9,11,18,15,241.0,27.0,1.2,25.5,56.0,22.16,10.83
2016,9,11,18,30,102.0,13.0,1.2,25.0,16.0,11.1,0.0
2016,9,11,18,45,51.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,95.3,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,60.5,270.81,201.72
2016,9,12,7,0,364.0,46.0,0.6,22.0,101.0,400.36,314.18
2016,9,12,7,15,446.0,56.0,0.7,22.5,153.0,493.01,387.73
2016,9,12,7,30,528.0,66.0,0.8,23.0,205.0,588.66,459.37
2016,9,12,7,45,578.0,74.0,0.95,24.0,259.5,655.22,506.0
2016,9,12,8,0,628.0,82.0,1.1,25.0,314.0,721.66,550.46
2016,9,12,8,15,665.0,87.5,1.25,25.5,368.5,771.85,583.14
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,820.37,613.95
2016,9,12,8,45,725.5,98.5,1.55,27.0,474.5,853.75,632.81
2016,9,12,9,0,749.0,104.0,1.7,28.0,526.0,878.83,646.01
2016,9,12,9,15,470.0,201.5,1.7,28.0,474.5,715.7,532.65
2016,9,12,9,30,191.0,299.0,1.7,28.0,423.0,507.64,380.2
2016,9,12,9,45,196.0,321.0,1.7,28.5,455.5,528.61,394.44
2016,9,12,10,0,201.0,343.0,1.7,29.0,488.0,548.02,405.92
2016,9,12,10,15,214.5,360.5,1.7,29.0,522.0,568.91,419.48
2016,9,12,10,30,228.0,378.0,1.7,29.0,556.0,587.93,431.66
2016,9,12,10,45,185.5,395.5,1.75,29.5,544.0,554.42,405.74
2016,9,12,11,0,143.0,413.0,1.8,30.0,532.0,521.43,380.6
2016,9,12,11,15,502.5,270.5,1.85,30.0,703.5,704.55,514.4
2016,9,12,11,30,862.0,128.0,1.9,30.0,875.0,830.54,600.62
2016,9,12,11,45,562.0,283.5,1.95,30.5,773.5,711.3,514.35
2016,9,12,12,0,262.0,439.0,2.0,31.0,672.0,584.95,422.05
2016,9,12,12,15,565.5,284.0,2.0,31.0,789.5,650.45,472.16
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,680.62,494.76
2016,9,12,12,45,865.5,130.0,2.05,31.0,901.5,634.28,460.49
2016,9,12,13,0,862.0,131.0,2.1,31.0,896.0,586.26,424.63
2016,9,12,13,15,858.5,130.0,2.1,31.0,882.0,535.32,385.43
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,483.2,344.18
2016,9,12,13,45,846.0,130.0,2.15,31.0,845.0,429.31,300.61
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,370.53,252.45
2016,9,12,14,15,828.5,129.0,2.2,31.0,792.5,313.32,204.74
2016,9,12,14,30,820.0,127.0,2.2,31.0,763.0,256.46,157.89
2016,9,12,14,45,576.0,220.0,2.2,31.0,656.5,219.44,138.55
2016,9,12,15,0,332.0,313.0,2.2,31.0,550.0,221.78,153.19
2016,9,12,15,15,545.5,216.0,2.2,30.5,576.5,135.14,104.2
2016,9,12,15,30,759.0,119.0,2.2,30.0,603.0,84.96,64.27
2016,9,12,15,45,734.5,116.0,2.2,30.0,554.0,76.96,57.99
2016,9,12,16,0,710.0,113.0,2.2,30.0,505.0,76.72,58.0
2016,9,12,16,15,681.0,108.0,2.1,29.5,453.5,75.06,56.98
2016,9,12,16,30,652.0,103.0,2.0,29.0,402.0,73.32,55.87
2016,9,12,16,45,609.0,97.0,1.9,29.0,347.5,70.62,53.82
2016,9,12,17,0,566.0,91.0,1.8,29.0,293.0,67.86,51.68
2016,9,12,17,15,508.5,81.5,1.65,28.5,239.0,62.15,47.05
2016,9,12,17,30,451.0,72.0,1.5,28.0,185.0,56.27,42.09
2016,9,12,17,45,359.5,60.0,1.35,27.5,135.0,45.55,32.8
2016,9,12,18,0,268.0,48.0,1.2,27.0,85.0,36.74,24.8
2016,9,12,18,15,155.0,29.5,1.2,26.5,48.5,22.79,10.57
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,9.39,0.0
2016,9,12,18,45,21.0,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,56.14,0.0
2016,9,13,6,45,177.5,32.5,0.9,22.5,56.0,227.92,167.93
2016,9,13,7,0,296.0,50.0,1.0,23.0,95.0,348.34,274.97
2016,9,13,7,15,379.0,62.5,1.2,23.5,145.5,439.13,349.02
2016,9,13,7,30,462.0,75.0,1.4,24.0,196.0,541.03,427.49
2016,9,13,7,45,435.5,96.5,1.6,25.0,232.5,547.76,431.53
2016,9,13,8,0,409.0,118.0,1.8,26.0,269.0,556.82,436.43
2016,9,13,8,15,357.5,150.5,1.75,26.5,298.0,531.09,413.97
2016,9,13,8,30,306.0,183.0,1.7,27.0,327.0,522.9,403.9
2016,9,13,8,45,227.5,217.0,1.7,27.5,331.0,465.61,357.9
2016,9,13,9,0,149.0,251.0,1.7,28.0,335.0,425.45,324.25
2016,9,13,9,15,174.5,274.0,1.6,28.0,380.5,470.23,356.03
2016,9,13,9,30,200.0,297.0,1.5,28.0,426.0,513.7,385.65
2016,9,13,9,45,116.0,291.5,1.45,28.5,368.0,418.12,312.94
2016,9,13,10,0,32.0,286.0,1.4,29.0,310.0,305.56,227.67
2016,9,13,10,15,40.0,312.5,1.3,29.0,343.5,335.43,249.44
2016,9,13,10,30,48.0,339.0,1.2,29.0,377.0,364.05,269.32
2016,9,13,10,45,39.5,336.0,1.15,29.5,368.0,347.07,255.58
2016,9,13,11,0,31.0,333.0,1.1,30.0,359.0,330.9,242.81
2016,9,13,11,15,103.0,384.0,1.1,30.0,473.0,434.12,317.44
2016,9,13,11,30,175.0,435.0,1.1,30.0,587.0,541.22,391.12
2016,9,13,11,45,155.0,440.5,1.1,30.5,577.0,515.29,370.84
2016,9,13,12,0,135.0,446.0,1.1,31.0,567.0,490.04,352.18
2016,9,13,12,15,120.0,444.5,1.15,31.0,551.5,463.39,333.65
2016,9,13,12,30,105.0,443.0,1.2,31.0,536.0,435.4,314.12
2016,9,13,12,45,123.5,444.5,1.25,31.0,554.0,435.68,314.47
2016,9,13,13,0,142.0,446.0,1.3,31.0,572.0,431.34,311.21
2016,9,13,13,15,183.5,437.0,1.4,31.0,597.0,428.68,309.07
2016,9,13,13,30,225.0,428.0,1.5,31.0,622.0,421.61,303.15
2016,9,13,13,45,271.0,406.0,1.6,31.0,633.5,396.11,283.47
2016,9,13,14,0,317.0,384.0,1.7,31.0,645.0,371.64,263.5
2016,9,13,14,15,572.0,250.5,1.75,31.0,700.5,320.33,216.78
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,255.42,156.32
2016,9,13,14,45,551.0,220.5,1.9,31.0,637.5,215.87,136.85
2016,9,13,15,0,275.0,324.0,2.0,31.0,519.0,221.16,154.86
2016,9,13,15,15,203.5,308.0,2.05,31.0,447.5,198.23,153.88
2016,9,13,15,30,132.0,292.0,2.1,31.0,376.0,188.19,146.47
2016,9,13,15,45,416.5,201.5,2.2,31.0,435.5,126.21,97.52
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,75.47,56.71
2016,9,13,16,15,671.5,106.0,2.25,30.5,443.5,73.76,55.68
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,71.97,54.53
2016,9,13,16,45,597.5,95.0,2.2,29.5,338.0,69.2,52.55
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,66.39,50.46
2016,9,13,17,15,494.5,80.0,2.0,28.5,231.0,61.02,46.11
2016,9,13,17,30,436.0,71.0,1.8,28.0,178.0,53.46,39.71
2016,9,13,17,45,344.0,58.5,1.65,27.5,129.0,44.41,31.8
2016,9,13,18,0,252.0,46.0,1.5,27.0,80.0,35.22,23.45
2016,9,13,18,15,126.0,28.0,1.5,26.5,45.0,21.61,8.86
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,54.48,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,223.22,162.64
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,340.96,268.92
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,430.11,341.66
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,530.45,418.52
2016,9,14,7,45,511.5,82.0,1.55,25.5,244.5,603.97,471.71
2016,9,14,8,0,571.0,90.0,1.6,26.0,298.0,677.62,522.56
2016,9,14,8,15,609.0,96.5,1.7,26.5,351.5,728.93,556.15
2016,9,14,8,30,647.0,103.0,1.8,27.0,405.0,778.64,587.82
2016,9,14,8,45,672.0,109.5,1.95,27.5,455.0,813.85,609.37
2016,9,14,9,0,697.0,116.0,2.1,28.0,505.0,846.38,628.96
2016,9,14,9,15,718.0,120.0,2.2,28.0,552.0,868.96,642.6
2016,9,14,9,30,739.0,124.0,2.3,28.0,599.0,882.25,650.22
2016,9,14,9,45,752.0,128.5,2.45,28.5,640.0,891.4,654.42
2016,9,14,10,0,765.0,133.0,2.6,29.0,681.0,896.92,656.35
2016,9,14,10,15,776.5,136.0,2.65,29.0,716.5,895.7,654.53
2016,9,14,10,30,788.0,139.0,2.7,29.0,752.0,890.74,650.48
2016,9,14,10,45,794.5,142.0,2.8,29.5,779.5,877.5,640.22
2016,9,14,11,0,801.0,145.0,2.9,30.0,807.0,860.69,627.77
2016,9,14,11,15,806.5,146.5,2.95,30.0,827.5,838.02,612.49
2016,9,14,11,30,812.0,148.0,3.0,30.0,848.0,812.01,595.05
2016,9,14,11,45,820.5,145.5,3.1,30.5,861.0,781.37,573.59
2016,9,14,12,0,829.0,143.0,3.2,31.0,874.0,747.56,548.76
2016,9,14,12,15,829.5,143.0,3.25,31.0,877.5,707.35,519.85
2016,9,14,12,30,830.0,143.0,3.3,31.0,881.0,664.81,488.69
2016,9,14,12,45,827.0,144.0,3.35,31.5,875.5,618.85,453.44
2016,9,14,13,0,824.0,145.0,3.4,32.0,870.0,571.26,416.26
2016,9,14,13,15,466.0,283.5,3.4,31.5,692.5,450.35,327.86
2016,9,14,13,30,108.0,422.0,3.4,31.0,515.0,370.75,271.1
2016,9,14,13,45,457.0,281.0,3.4,31.0,657.5,376.63,270.06
2016,9,14,14,0,806.0,140.0,3.4,31.0,800.0,360.56,246.74
2016,9,14,14,15,797.5,138.0,3.4,31.0,771.0,305.01,199.89
2016,9,14,14,30,789.0,136.0,3.4,31.0,742.0,249.87,154.36
2016,9,14,14,45,778.0,132.5,3.45,31.0,706.0,193.99,111.78
2016,9,14,15,0,767.0,129.0,3.5,31.0,670.0,139.27,78.07
2016,9,14,15,15,751.0,125.5,3.45,31.0,627.5,87.39,65.87
2016,9,14,15,30,735.0,122.0,3.4,31.0,585.0,78.98,59.26
2016,9,14,15,45,718.5,115.5,3.35,31.0,538.0,76.78,57.67
2016,9,14,16,0,702.0,109.0,3.3,31.0,491.0,74.38,55.91
2016,9,14,16,15,673.0,104.0,3.15,30.5,439.5,72.61,54.78
2016,9,14,16,30,644.0,99.0,3.0,30.0,388.0,70.77,53.58
2016,9,14,16,45,612.0,90.5,2.9,29.5,335.5,66.25,50.11
2016,9,14,17,0,580.0,82.0,2.8,29.0,283.0,61.48,46.36
2016,9,14,17,15,522.0,73.5,2.45,28.5,230.0,56.26,42.1
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,50.91,37.54
2016,9,14,17,45,383.0,52.5,1.8,27.5,128.0,41.9,29.66
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,32.62,21.21
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,15.57,3.95
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,27.57,0.0
2016,9,15,6,45,91.5,33.5,1.25,23.5,45.5,146.6,104.37
2016,9,15,7,0,157.0,57.0,1.5,24.0,80.0,231.6,182.39
2016,9,15,7,15,221.5,79.0,1.4,24.5,127.5,314.64,251.23
2016,9,15,7,30,286.0,101.0,1.3,25.0,175.0,400.3,318.81
2016,9,15,7,45,337.0,118.5,1.2,25.5,226.0,469.17,370.27
2016,9,15,8,0,388.0,136.0,1.1,26.0,277.0,559.22,433.93
2016,9,15,8,15,428.0,149.5,1.1,26.5,328.5,615.75,471.74
2016,9,15,8,30,468.0,163.0,1.1,27.0,380.0,671.53,507.95
2016,9,15,8,45,502.0,172.0,1.1,28.0,429.5,714.93,533.59
2016,9,15,9,0,536.0,181.0,1.1,29.0,479.0,756.53,557.36
2016,9,15,9,15,560.0,189.0,1.2,29.0,525.0,785.05,575.3
2016,9,15,9,30,584.0,197.0,1.3,29.0,571.0,810.91,591.55
2016,9,15,9,45,599.0,205.0,1.45,29.5,611.0,832.54,604.07
2016,9,15,10,0,614.0,213.0,1.6,30.0,651.0,843.61,609.92
2016,9,15,10,15,628.0,218.0,1.7,30.0,686.0,847.24,611.84
2016,9,15,10,30,642.0,223.0,1.8,30.0,721.0,847.28,611.55
2016,9,15,10,45,649.0,228.5,1.95,30.5,748.0,837.88,604.32
2016,9,15,11,0,656.0,234.0,2.1,31.0,775.0,825.09,594.89
2016,9,15,11,15,662.5,236.5,2.15,31.0,794.5,805.78,581.6
2016,9,15,11,30,669.0,239.0,2.2,31.0,814.0,783.31,566.16
2016,9,15,11,45,423.0,342.0,2.3,31.5,708.0,649.68,470.58
2016,9,15,12,0,177.0,445.0,2.4,32.0,602.0,518.47,375.34
2016,9,15,12,15,248.0,434.0,2.45,32.0,653.5,545.54,395.43
2016,9,15,12,30,319.0,423.0,2.5,32.0,705.0,559.87,405.32
2016,9,15,12,45,488.0,338.5,2.55,32.0,768.0,569.57,412.72
2016,9,15,13,0,657.0,254.0,2.6,32.0,831.0,561.52,406.11
2016,9,15,13,15,652.5,252.5,2.6,32.0,817.5,515.18,370.59
2016,9,15,13,30,648.0,251.0,2.6,32.0,804.0,468.4,334.04
2016,9,15,13,45,629.0,255.0,2.6,32.0,780.0,419.79,295.5
2016,9,15,14,0,610.0,259.0,2.6,32.0,756.0,372.71,257.57
2016,9,15,14,15,598.5,254.5,2.6,32.0,727.5,323.61,217.93
2016,9,15,14,30,587.0,250.0,2.6,32.0,699.0,276.66,180.69
2016,9,15,14,45,610.0,223.5,2.65,32.0,669.5,219.54,137.17
2016,9,15,15,0,633.0,197.0,2.7,32.0,640.0,160.98,99.13
2016,9,15,15,15,613.5,191.0,2.7,31.5,598.5,117.25,89.73
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,117.11,90.13
2016,9,15,15,45,574.0,175.5,2.75,31.0,510.5,113.95,87.86
2016,9,15,16,0,554.0,166.0,2.8,31.0,464.0,109.99,84.96
2016,9,15,16,15,521.0,156.0,2.65,30.5,414.0,105.27,81.59
2016,9,15,16,30,488.0,146.0,2.5,30.0,364.0,100.32,77.98
2016,9,15,16,45,455.5,131.5,2.45,30.0,313.0,92.14,71.49
2016,9,15,17,0,423.0,117.0,2.4,30.0,262.0,83.55,64.55
2016,9,15,17,15,365.5,102.0,2.1,29.5,211.0,74.01,56.75
2016,9,15,17,30,308.0,87.0,1.8,29.0,160.0,64.12,48.4
2016,9,15,17,45,240.0,66.5,1.55,28.5,114.0,50.5,36.62
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,35.39,23.25
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,18.15,4.1
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,53.37,0.0
2016,9,16,6,45,176.0,29.5,0.95,23.5,52.0,221.85,158.15
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,340.68,267.58
2016,9,16,7,15,375.5,60.0,0.9,24.5,139.5,431.3,340.07
2016,9,16,7,30,458.0,73.0,0.7,25.0,189.0,532.95,415.16
2016,9,16,7,45,515.0,81.5,0.5,26.0,242.5,604.71,462.4
2016,9,16,8,0,572.0,90.0,0.3,27.0,296.0,676.48,505.97
2016,9,16,8,15,610.5,96.5,0.4,27.5,349.5,728.05,538.62
2016,9,16,8,30,649.0,103.0,0.5,28.0,403.0,777.99,569.53
2016,9,16,8,45,675.5,109.0,0.6,28.5,453.5,813.77,590.62
2016,9,16,9,0,702.0,115.0,0.7,29.0,504.0,846.9,609.9
2016,9,16,9,15,723.0,119.5,0.7,29.5,551.0,869.87,620.86
2016,9,16,9,30,744.0,124.0,0.7,30.0,598.0,883.49,626.05
2016,9,16,9,45,759.5,127.0,0.7,30.5,640.0,893.14,628.98
2016,9,16,10,0,775.0,130.0,0.7,31.0,682.0,899.12,629.81
2016,9,16,10,15,483.0,253.5,0.7,31.0,603.0,740.67,525.46
2016,9,16,10,30,191.0,377.0,0.7,31.0,524.0,550.57,394.0
2016,9,16,10,45,220.5,388.0,0.7,31.5,564.5,575.66,411.56
2016,9,16,11,0,250.0,399.0,0.7,32.0,605.0,612.41,434.26
2016,9,16,11,15,184.0,412.0,0.7,32.0,565.5,539.82,383.83
2016,9,16,11,30,118.0,425.0,0.7,32.0,526.0,484.31,345.09
2016,9,16,11,45,488.5,275.5,0.75,32.5,702.5,640.1,456.23
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,743.04,525.51
2016,9,16,12,15,860.0,126.0,0.85,33.0,882.5,703.46,497.58
2016,9,16,12,30,861.0,126.0,0.9,33.0,886.0,661.48,468.89
2016,9,16,12,45,859.5,126.0,1.0,33.0,881.0,615.79,437.24
2016,9,16,13,0,858.0,126.0,1.1,33.0,876.0,568.28,403.12
2016,9,16,13,15,854.5,125.0,1.15,33.0,862.0,517.45,365.09
2016,9,16,13,30,851.0,124.0,1.2,33.0,848.0,465.45,324.88
2016,9,16,13,45,847.0,122.0,1.25,33.0,826.5,411.59,282.01
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,357.04,237.48
2016,9,16,14,15,835.0,118.5,1.4,33.0,775.5,301.28,191.77
2016,9,16,14,30,827.0,117.0,1.5,33.0,746.0,238.08,141.48
2016,9,16,14,45,810.5,117.0,1.6,33.0,708.0,181.73,100.22
2016,9,16,15,0,794.0,117.0,1.7,33.0,670.0,127.1,69.08
2016,9,16,15,15,778.0,114.0,1.75,33.0,627.0,80.85,60.0
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,80.46,59.94
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.5,78.93,58.9
2016,9,16,16,0,722.0,102.0,1.9,33.0,489.0,70.51,52.27
2016,9,16,16,15,693.0,97.0,1.85,32.5,437.0,68.52,50.96
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,66.44,49.56
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,63.06,46.94
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,59.57,44.17
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,54.63,40.26
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,49.61,36.07
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,40.5,28.12
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,31.13,19.56
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,14.81,0.66
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,72.27,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,244.42,173.0
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,372.64,293.61
2016,9,17,7,15,421.0,53.5,1.85,24.5,141.5,465.73,369.29
2016,9,17,7,30,505.0,64.0,1.7,25.0,192.0,562.14,442.49
2016,9,17,7,45,557.0,72.5,1.55,26.0,245.5,629.89,489.26
2016,9,17,8,0,609.0,81.0,1.4,27.0,299.0,697.64,532.91
2016,9,17,8,15,646.5,86.5,1.15,27.5,352.5,747.32,561.46
2016,9,17,8,30,684.0,92.0,0.9,28.0,406.0,795.37,586.94
2016,9,17,8,45,707.0,98.0,0.65,29.0,456.5,828.16,599.43
2016,9,17,9,0,730.0,104.0,0.4,30.0,507.0,858.17,609.08
2016,9,17,9,15,750.0,108.0,0.45,30.5,554.0,874.47,616.58
2016,9,17,9,30,770.0,112.0,0.5,31.0,601.0,893.01,625.72
2016,9,17,9,45,519.0,219.0,0.55,31.5,559.0,761.3,539.41
2016,9,17,10,0,268.0,326.0,0.6,32.0,517.0,609.39,434.36
2016,9,17,10,15,192.5,349.0,0.7,32.0,489.5,533.45,383.45
2016,9,17,10,30,117.0,372.0,0.8,32.0,462.0,477.58,343.91
2016,9,17,10,45,468.5,253.5,0.9,32.5,634.5,692.75,496.29
2016,9,17,11,0,820.0,135.0,1.0,33.0,807.0,859.74,603.78
2016,9,17,11,15,825.5,136.5,1.05,33.0,827.0,836.5,587.33
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,809.87,570.98
2016,9,17,11,45,831.5,140.5,1.15,33.0,858.5,777.05,550.56
2016,9,17,12,0,832.0,143.0,1.2,33.0,870.0,741.39,526.8
2016,9,17,12,15,833.0,143.0,1.2,33.0,873.0,701.21,499.12
2016,9,17,12,30,834.0,143.0,1.2,33.0,876.0,658.64,469.24
2016,9,17,12,45,833.0,142.5,1.3,33.5,871.0,612.3,435.87
2016,9,17,13,0,832.0,142.0,1.4,34.0,866.0,564.18,400.23
2016,9,17,13,15,828.0,141.0,1.45,34.0,852.0,512.67,361.61
2016,9,17,13,30,824.0,140.0,1.5,34.0,838.0,460.14,320.97
2016,9,17,13,45,818.5,138.5,1.55,34.0,816.0,405.89,277.85
2016,9,17,14,0,813.0,137.0,1.6,34.0,794.0,351.24,233.38
2016,9,17,14,15,409.0,161.5,1.6,33.5,492.5,208.16,137.66
2016,9,17,14,30,5.0,186.0,1.6,33.0,191.0,150.74,109.42
2016,9,17,14,45,374.0,163.0,1.65,33.0,423.0,148.76,93.36
2016,9,17,15,0,743.0,140.0,1.7,33.0,655.0,127.35,71.82
2016,9,17,15,15,725.5,136.0,1.7,33.0,612.0,85.69,63.91
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,85.35,63.88
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,84.23,63.19
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,83.03,62.45
2016,9,17,16,15,630.5,115.5,1.75,32.5,422.5,80.58,60.82
2016,9,17,16,30,599.0,109.0,1.7,32.0,371.0,78.01,59.07
2016,9,17,16,45,557.0,101.0,1.65,32.0,318.0,74.07,56.03
2016,9,17,17,0,515.0,93.0,1.6,32.0,265.0,69.99,52.79
2016,9,17,17,15,453.0,82.0,1.45,31.0,212.5,60.93,45.49
2016,9,17,17,30,391.0,71.0,1.3,30.0,160.0,53.36,39.17
2016,9,17,17,45,302.0,56.0,1.2,29.5,112.5,42.53,29.75
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,31.47,19.68
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,15.91,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,35.62,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,194.35,133.94
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,303.95,238.6
2016,9,18,7,15,324.5,64.5,2.0,25.0,132.5,395.12,315.06
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,491.09,390.98
2016,9,18,7,45,466.5,89.0,2.0,25.5,234.0,561.72,443.29
2016,9,18,8,0,525.0,99.0,2.0,26.0,287.0,642.1,500.18
2016,9,18,8,15,565.5,107.0,2.0,26.5,339.5,696.6,536.15
2016,9,18,8,30,606.0,115.0,2.0,27.0,392.0,749.48,569.91
2016,9,18,8,45,635.0,121.0,2.0,27.5,442.5,787.04,592.18
2016,9,18,9,0,664.0,127.0,2.0,28.0,493.0,821.98,612.35
2016,9,18,9,15,686.0,132.0,1.9,28.5,539.5,846.09,624.08
2016,9,18,9,30,708.0,137.0,1.8,29.0,586.0,866.98,633.57
2016,9,18,9,45,722.5,142.0,1.75,29.5,626.5,877.28,636.63
2016,9,18,10,0,737.0,147.0,1.7,30.0,667.0,884.01,637.58
2016,9,18,10,15,749.0,150.0,1.6,30.0,702.0,882.49,634.1
2016,9,18,10,30,761.0,153.0,1.5,30.0,737.0,871.56,624.82
2016,9,18,10,45,769.0,155.5,1.4,30.5,764.5,859.1,613.57
2016,9,18,11,0,777.0,158.0,1.3,31.0,792.0,843.07,600.26
2016,9,18,11,15,783.0,159.5,1.15,31.0,812.0,820.89,583.79
2016,9,18,11,30,789.0,161.0,1.0,31.0,832.0,795.41,565.36
2016,9,18,11,45,825.5,141.0,0.85,31.5,851.5,770.18,545.87
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,735.21,519.86
2016,9,18,12,15,652.5,242.0,0.6,32.0,811.5,662.54,466.64
2016,9,18,12,30,443.0,363.0,0.5,32.0,752.0,588.3,413.25
2016,9,18,12,45,405.0,379.0,0.4,32.0,732.5,545.85,383.24
2016,9,18,13,0,367.0,395.0,0.3,32.0,713.0,507.48,355.46
2016,9,18,13,15,438.0,360.5,0.35,32.0,734.0,484.49,339.01
2016,9,18,13,30,509.0,326.0,0.4,32.0,755.0,456.51,317.56
2016,9,18,13,45,678.5,220.0,0.45,32.5,776.0,405.82,276.93
2016,9,18,14,0,848.0,114.0,0.5,33.0,797.0,348.02,227.72
2016,9,18,14,15,664.5,197.5,0.55,33.0,720.0,294.02,189.71
2016,9,18,14,30,481.0,281.0,0.6,33.0,643.0,268.41,175.45
2016,9,18,14,45,639.5,196.5,0.7,33.0,652.5,197.97,118.82
2016,9,18,15,0,798.0,112.0,0.8,33.0,662.0,117.64,63.85
2016,9,18,15,15,660.0,155.5,0.85,32.5,590.5,96.68,72.78
2016,9,18,15,30,522.0,199.0,0.9,32.0,519.0,125.27,96.08
2016,9,18,15,45,623.0,149.0,0.95,32.0,499.5,98.12,74.56
2016,9,18,16,0,724.0,99.0,1.0,32.0,480.0,68.93,51.17
2016,9,18,16,15,694.5,94.0,1.0,31.5,428.0,66.83,49.81
2016,9,18,16,30,665.0,89.0,1.0,31.0,376.0,64.65,48.31
2016,9,18,16,45,625.0,82.5,1.0,31.0,322.5,61.18,45.59
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,57.59,42.71
2016,9,18,17,15,523.5,68.0,0.95,30.5,215.5,52.54,38.59
2016,9,18,17,30,462.0,60.0,0.9,30.0,162.0,47.42,34.19
2016,9,18,17,45,367.5,48.0,0.85,29.5,114.0,38.62,26.46
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,27.92,16.67
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,14.04,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,47.21,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,224.52,153.22
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,362.53,284.87
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,459.29,364.49
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,559.52,442.25
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,632.99,495.25
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,706.77,545.67
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.5,756.95,577.49
2016,9,19,8,30,705.0,87.0,2.5,29.0,408.0,805.49,607.01
2016,9,19,8,45,732.5,91.0,2.45,30.0,459.5,834.84,621.67
2016,9,19,9,0,760.0,95.0,2.4,31.0,511.0,867.01,637.94
2016,9,19,9,15,779.5,98.0,2.25,31.0,558.0,887.14,647.67
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,903.82,655.11
2016,9,19,9,45,813.0,104.0,2.0,31.5,647.0,911.64,655.97
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,915.7,654.6
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.5,901.35,642.24
2016,9,19,10,30,848.0,111.0,1.8,33.0,760.0,893.85,634.65
2016,9,19,10,45,857.0,111.5,1.8,33.5,788.0,879.74,623.51
2016,9,19,11,0,866.0,112.0,1.8,34.0,816.0,861.97,610.29
2016,9,19,11,15,870.5,113.5,1.9,34.0,836.0,837.8,595.32
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,810.25,578.15
2016,9,19,11,45,880.5,113.5,2.1,34.5,868.5,777.49,556.32
2016,9,19,12,0,886.0,112.0,2.2,35.0,881.0,741.65,531.71
2016,9,19,12,15,886.5,112.5,2.25,35.0,884.0,701.18,503.34
2016,9,19,12,30,887.0,113.0,2.3,35.0,887.0,658.24,472.59
2016,9,19,12,45,886.0,112.0,2.4,35.0,881.5,610.95,438.24
2016,9,19,13,0,885.0,111.0,2.5,35.0,876.0,561.76,401.44
2016,9,19,13,15,881.5,110.5,2.55,35.0,861.5,510.08,361.51
2016,9,19,13,30,878.0,110.0,2.6,35.0,847.0,457.13,319.41
2016,9,19,13,45,872.5,109.0,2.7,35.0,824.5,402.06,274.66
2016,9,19,14,0,867.0,108.0,2.8,35.0,802.0,346.39,228.5
2016,9,19,14,15,858.5,106.0,2.85,35.0,771.5,288.92,180.93
2016,9,19,14,30,850.0,104.0,2.9,35.0,741.0,231.67,135.06
2016,9,19,14,45,838.5,102.0,2.95,35.0,703.5,174.47,94.15
2016,9,19,15,0,827.0,100.0,3.0,35.0,666.0,118.25,64.73
2016,9,19,15,15,811.5,97.5,3.0,34.5,622.5,71.4,52.17
2016,9,19,15,30,796.0,95.0,3.0,34.0,579.0,70.89,52.07
2016,9,19,15,45,774.5,92.0,3.0,34.0,530.5,69.9,51.45
2016,9,19,16,0,753.0,89.0,3.0,34.0,482.0,68.88,50.8
2016,9,19,16,15,724.0,84.5,2.85,33.5,429.5,66.6,49.25
2016,9,19,16,30,695.0,80.0,2.7,33.0,377.0,58.87,43.18
2016,9,19,16,45,654.0,74.5,2.55,32.5,322.5,55.81,40.89
2016,9,19,17,0,613.0,69.0,2.4,32.0,268.0,52.67,38.46
2016,9,19,17,15,550.5,62.0,2.2,31.0,214.5,48.15,34.83
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,43.59,30.96
2016,9,19,17,45,388.5,44.0,1.8,29.5,112.0,35.42,23.76
2016,9,19,18,0,289.0,33.0,1.6,29.0,63.0,27.12,15.81
2016,9,19,18,15,144.5,16.5,1.6,28.5,31.5,13.5,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
