Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,59.48,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,241.37,162.07
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,382.33,300.07
2016,9,20,7,15,442.5,51.0,2.0,24.5,140.5,478.39,378.71
2016,9,20,7,30,531.0,61.0,1.9,25.0,192.0,577.97,454.8
2016,9,20,7,45,592.5,67.0,1.85,26.0,247.5,650.86,506.11
2016,9,20,8,0,654.0,73.0,1.8,27.0,303.0,724.04,554.56
2016,9,20,8,15,691.0,78.0,1.7,27.5,357.5,772.89,584.35
2016,9,20,8,30,728.0,83.0,1.6,28.0,412.0,814.87,608.34
2016,9,20,8,45,756.0,86.5,1.5,29.0,464.5,849.84,625.55
2016,9,20,9,0,784.0,90.0,1.4,30.0,517.0,881.89,640.23
2016,9,20,9,15,803.0,93.0,1.45,30.5,564.5,901.49,649.79
2016,9,20,9,30,822.0,96.0,1.5,31.0,612.0,917.58,657.26
2016,9,20,9,45,835.5,98.5,1.55,31.5,654.0,913.67,652.2
2016,9,20,10,0,849.0,101.0,1.6,32.0,696.0,916.76,651.97
2016,9,20,10,15,859.5,103.0,1.65,32.0,732.0,912.73,648.64
2016,9,20,10,30,870.0,105.0,1.7,32.0,768.0,904.89,643.14
2016,9,20,10,45,876.5,106.5,1.8,32.5,796.0,889.17,632.05
2016,9,20,11,0,883.0,108.0,1.9,33.0,824.0,869.8,618.78
2016,9,20,11,15,888.0,109.0,1.9,33.0,844.0,845.09,602.47
2016,9,20,11,30,893.0,110.0,1.9,33.0,864.0,816.94,584.04
2016,9,20,11,45,896.0,110.5,1.95,33.5,875.5,783.49,561.44
2016,9,20,12,0,899.0,111.0,2.0,34.0,887.0,747.01,536.07
2016,9,20,12,15,899.5,111.0,2.0,34.0,890.0,705.52,506.75
2016,9,20,12,30,900.0,111.0,2.0,34.0,893.0,661.56,475.1
2016,9,20,12,45,898.0,111.0,2.0,34.5,887.5,613.85,439.15
2016,9,20,13,0,896.0,111.0,2.0,35.0,882.0,564.28,401.05
2016,9,20,13,15,892.5,110.5,2.0,35.0,867.5,511.97,360.79
2016,9,20,13,30,889.0,110.0,2.0,35.0,853.0,458.38,318.37
2016,9,20,13,45,883.0,109.0,2.05,35.0,830.0,402.47,273.23
2016,9,20,14,0,877.0,108.0,2.1,35.0,807.0,346.01,226.73
2016,9,20,14,15,869.0,106.0,2.05,35.0,776.0,288.06,178.98
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,230.26,133.05
2016,9,20,14,45,832.5,109.5,2.0,35.0,704.0,166.28,88.4
2016,9,20,15,0,804.0,115.0,2.0,35.0,663.0,113.46,62.91
2016,9,20,15,15,787.5,112.0,2.0,34.5,619.0,80.54,59.48
2016,9,20,15,30,771.0,109.0,2.0,34.0,575.0,80.06,59.44
2016,9,20,15,45,748.0,105.0,2.0,34.0,526.0,78.74,58.57
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,70.58,52.17
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.0,68.51,50.8
2016,9,20,16,30,663.0,91.0,1.8,33.0,371.0,66.36,49.34
2016,9,20,16,45,618.5,84.5,1.7,33.0,316.5,62.9,46.64
2016,9,20,17,0,574.0,78.0,1.6,33.0,262.0,59.34,43.8
2016,9,20,17,15,509.5,69.0,1.45,32.0,208.5,53.56,39.15
2016,9,20,17,30,445.0,60.0,1.3,31.0,155.0,47.65,34.16
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,37.97,25.75
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,26.36,14.96
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,13.27,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,20.47,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.5,151.36,97.49
2016,9,21,7,0,204.0,51.0,0.9,24.0,79.0,276.07,215.14
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.5,367.36,290.53
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,462.99,365.35
2016,9,21,7,45,211.0,112.0,1.1,26.0,167.0,346.41,273.77
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,202.95,158.42
2016,9,21,8,15,322.5,132.0,1.2,27.5,274.5,469.7,367.78
2016,9,21,8,30,587.0,127.0,1.2,28.0,391.0,741.15,557.68
2016,9,21,8,45,323.5,177.5,1.25,28.5,326.0,524.49,398.41
2016,9,21,9,0,60.0,228.0,1.3,29.0,261.0,291.35,220.72
2016,9,21,9,15,55.0,246.0,1.35,29.5,278.0,301.03,227.61
2016,9,21,9,30,50.0,264.0,1.4,30.0,295.0,310.39,233.1
2016,9,21,9,45,100.0,298.5,1.45,30.5,366.0,389.61,291.07
2016,9,21,10,0,150.0,333.0,1.5,31.0,437.0,485.18,358.16
2016,9,21,10,15,163.5,351.5,1.55,31.0,471.0,507.38,372.54
2016,9,21,10,30,177.0,370.0,1.6,31.0,505.0,527.82,386.11
2016,9,21,10,45,162.5,385.0,1.65,31.5,512.5,518.28,377.54
2016,9,21,11,0,148.0,400.0,1.7,32.0,520.0,508.21,368.93
2016,9,21,11,15,135.5,409.0,1.8,32.0,520.5,493.71,358.37
2016,9,21,11,30,123.0,418.0,1.9,32.0,521.0,479.11,347.78
2016,9,21,11,45,162.5,425.5,2.0,32.5,564.0,502.09,363.63
2016,9,21,12,0,202.0,433.0,2.1,33.0,607.0,521.08,376.19
2016,9,21,12,15,541.0,280.0,2.2,33.0,748.5,611.75,443.14
2016,9,21,12,30,880.0,127.0,2.3,33.0,890.0,658.96,477.02
2016,9,21,12,45,880.5,126.0,2.4,33.5,884.5,612.43,441.34
2016,9,21,13,0,881.0,125.0,2.5,34.0,879.0,563.89,403.88
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.5,511.65,363.36
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,458.2,320.69
2016,9,21,13,45,869.5,121.0,2.65,34.0,827.5,402.7,275.35
2016,9,21,14,0,865.0,119.0,2.7,34.0,805.0,346.54,228.64
2016,9,21,14,15,856.5,117.5,2.75,34.0,774.5,289.29,181.26
2016,9,21,14,30,848.0,116.0,2.8,34.0,744.0,224.55,130.15
2016,9,21,14,45,837.5,113.0,2.85,34.0,706.5,165.81,88.86
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,108.13,60.17
2016,9,21,15,15,811.5,107.0,2.9,33.5,625.0,77.9,57.68
2016,9,21,15,30,796.0,104.0,2.9,33.0,581.0,77.27,57.5
2016,9,21,15,45,776.0,99.5,2.9,33.0,532.0,75.47,56.24
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,73.57,54.9
2016,9,21,16,15,726.5,90.0,2.8,32.5,430.0,65.01,48.19
2016,9,21,16,30,697.0,85.0,2.7,32.0,377.0,62.66,46.54
2016,9,21,16,45,656.5,78.5,2.6,31.5,322.0,59.01,43.76
2016,9,21,17,0,616.0,72.0,2.5,31.0,267.0,55.24,40.79
2016,9,21,17,15,552.5,64.0,2.2,30.0,212.0,50.02,36.54
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,44.71,31.99
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,35.28,23.69
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,25.62,14.21
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,13.23,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,51.8,0.0
2016,9,22,6,45,185.0,26.0,1.35,21.5,47.0,216.37,138.28
2016,9,22,7,0,309.0,43.0,1.6,22.0,84.0,346.01,272.93
2016,9,22,7,15,395.5,56.0,1.5,22.5,134.5,443.45,353.3
2016,9,22,7,30,482.0,69.0,1.4,23.0,185.0,543.63,430.4
2016,9,22,7,45,533.0,79.0,1.3,24.0,238.5,611.51,478.17
2016,9,22,8,0,584.0,89.0,1.2,25.0,292.0,679.12,522.67
2016,9,22,8,15,623.5,96.0,1.3,26.0,346.0,731.69,556.18
2016,9,22,8,30,663.0,103.0,1.4,27.0,400.0,782.52,587.39
2016,9,22,8,45,687.5,110.0,1.5,28.0,451.0,817.05,606.77
2016,9,22,9,0,712.0,117.0,1.6,29.0,502.0,848.76,624.04
2016,9,22,9,15,733.0,121.5,1.7,29.5,549.0,870.96,636.13
2016,9,22,9,30,754.0,126.0,1.8,30.0,596.0,889.82,646.11
2016,9,22,9,45,768.0,130.5,1.95,30.5,637.5,892.53,646.23
2016,9,22,10,0,782.0,135.0,2.1,31.0,679.0,897.89,648.32
2016,9,22,10,15,793.5,137.5,2.15,31.0,714.0,895.02,645.53
2016,9,22,10,30,805.0,140.0,2.2,31.0,749.0,888.34,640.53
2016,9,22,10,45,811.0,143.0,2.25,31.5,776.5,873.52,629.15
2016,9,22,11,0,817.0,146.0,2.3,32.0,804.0,855.1,615.65
2016,9,22,11,15,822.0,147.5,2.35,32.0,823.0,830.85,599.7
2016,9,22,11,30,827.0,149.0,2.4,32.0,842.0,803.25,581.61
2016,9,22,11,45,821.0,155.5,2.5,32.5,851.0,768.75,556.98
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,731.72,530.02
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,690.87,500.96
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,647.78,469.68
2016,9,22,12,45,809.0,164.0,2.8,33.0,857.5,600.88,435.07
2016,9,22,13,0,803.0,166.0,2.9,33.0,850.0,552.68,398.53
2016,9,22,13,15,798.5,164.5,2.95,33.0,835.0,501.45,358.65
2016,9,22,13,30,794.0,163.0,3.0,33.0,820.0,449.4,317.02
2016,9,22,13,45,781.0,164.0,3.1,33.5,796.0,395.58,272.7
2016,9,22,14,0,768.0,165.0,3.2,34.0,772.0,342.28,228.28
2016,9,22,14,15,388.5,192.0,3.25,33.5,499.0,218.44,146.05
2016,9,22,14,30,9.0,219.0,3.3,33.0,226.0,175.09,128.12
2016,9,22,14,45,139.5,262.0,3.35,33.0,356.5,195.22,138.59
2016,9,22,15,0,270.0,305.0,3.4,33.0,487.0,197.51,140.64
2016,9,22,15,15,168.5,281.5,3.4,32.5,393.0,183.77,142.5
2016,9,22,15,30,67.0,258.0,3.4,32.0,299.0,179.16,139.58
2016,9,22,15,45,322.0,204.0,3.45,32.0,371.0,136.12,105.58
2016,9,22,16,0,577.0,150.0,3.5,32.0,443.0,101.74,78.13
2016,9,22,16,15,288.5,128.0,3.4,31.5,274.5,85.51,65.3
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,85.42,65.61
2016,9,22,16,45,0.0,89.5,3.25,31.0,89.5,72.6,55.17
2016,9,22,17,0,0.0,73.0,3.2,31.0,73.0,59.66,44.48
2016,9,22,17,15,0.0,57.0,2.9,30.0,57.0,46.97,33.96
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,33.9,22.89
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,22.28,12.82
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,10.69,2.43
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.55,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,158.25,95.91
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,294.05,230.92
2016,9,23,7,15,327.0,59.5,2.85,24.5,125.5,387.82,310.79
2016,9,23,7,30,417.0,73.0,3.0,25.0,174.0,487.05,390.14
2016,9,23,7,45,500.0,78.0,3.2,25.5,229.0,580.19,461.18
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,669.5,526.29
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,568.95,448.25
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,447.8,351.32
2016,9,23,8,45,487.0,140.0,3.6,27.5,391.5,652.88,507.82
2016,9,23,9,0,745.0,96.0,3.7,28.0,497.0,846.53,641.57
2016,9,23,9,15,765.0,99.0,3.75,28.0,543.5,866.62,652.27
2016,9,23,9,30,785.0,102.0,3.8,28.0,590.0,883.29,661.9
2016,9,23,9,45,804.0,103.0,3.85,28.5,632.5,893.05,665.63
2016,9,23,10,0,823.0,104.0,3.9,29.0,675.0,899.06,667.0
2016,9,23,10,15,833.5,106.0,3.9,29.0,709.5,884.8,655.95
2016,9,23,10,30,844.0,108.0,3.9,29.0,744.0,877.04,649.63
2016,9,23,10,45,853.0,108.5,3.95,29.5,772.0,862.68,637.93
2016,9,23,11,0,862.0,109.0,4.0,30.0,800.0,844.7,623.99
2016,9,23,11,15,867.0,110.0,4.0,30.5,819.5,820.34,605.68
2016,9,23,11,30,872.0,111.0,4.0,31.0,839.0,792.62,585.26
2016,9,23,11,45,865.0,117.5,4.0,31.5,848.0,757.69,560.02
2016,9,23,12,0,858.0,124.0,4.0,32.0,857.0,720.19,531.4
2016,9,23,12,15,560.5,273.5,4.05,32.0,753.0,614.91,451.98
2016,9,23,12,30,263.0,423.0,4.1,32.0,649.0,514.55,376.45
2016,9,23,12,45,559.0,274.0,4.15,32.0,749.5,544.18,399.28
2016,9,23,13,0,855.0,125.0,4.2,32.0,850.0,544.03,397.25
2016,9,23,13,15,851.0,124.0,4.2,32.0,835.5,492.89,355.95
2016,9,23,13,30,847.0,123.0,4.2,32.0,821.0,440.64,312.92
2016,9,23,13,45,839.0,122.5,4.25,32.5,798.0,386.45,267.01
2016,9,23,14,0,831.0,122.0,4.3,33.0,775.0,326.53,216.46
2016,9,23,14,15,822.0,120.0,4.3,32.5,744.5,269.68,169.31
2016,9,23,14,30,813.0,118.0,4.3,32.0,714.0,213.27,124.51
2016,9,23,14,45,579.5,202.0,4.35,32.0,615.5,182.34,113.1
2016,9,23,15,0,346.0,286.0,4.4,32.0,517.0,189.45,134.64
2016,9,23,15,15,369.5,259.0,4.35,31.5,490.5,164.89,128.29
2016,9,23,15,30,393.0,232.0,4.3,31.0,464.0,152.01,118.62
2016,9,23,15,45,508.5,178.0,4.3,31.0,451.5,116.16,89.98
2016,9,23,16,0,624.0,124.0,4.3,31.0,439.0,85.36,65.11
2016,9,23,16,15,624.5,108.0,4.15,30.5,393.5,76.55,58.23
2016,9,23,16,30,625.0,92.0,4.0,30.0,348.0,67.14,50.73
2016,9,23,16,45,580.5,84.5,3.85,30.0,295.0,63.0,47.42
2016,9,23,17,0,536.0,77.0,3.7,30.0,242.0,58.73,43.9
2016,9,23,17,15,474.5,67.0,3.4,29.5,190.5,52.18,38.41
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,45.45,32.52
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.5,33.52,22.03
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,23.27,11.41
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,117.0,22.5,2.85,23.5,37.5,155.18,89.98
2016,9,24,7,0,234.0,45.0,3.0,24.0,75.0,289.96,227.53
2016,9,24,7,15,324.0,59.0,3.1,24.0,123.0,384.21,308.69
2016,9,24,7,30,414.0,73.0,3.2,24.0,171.0,483.86,389.52
2016,9,24,7,45,477.0,82.0,3.35,24.5,224.0,563.51,450.76
2016,9,24,8,0,540.0,91.0,3.5,25.0,277.0,639.39,506.51
2016,9,24,8,15,582.0,98.0,3.6,25.5,329.5,693.31,543.89
2016,9,24,8,30,624.0,105.0,3.7,26.0,382.0,745.63,579.03
2016,9,24,8,45,660.5,108.0,3.85,26.5,433.5,785.83,604.89
2016,9,24,9,0,697.0,111.0,4.0,27.0,485.0,823.49,628.59
2016,9,24,9,15,493.5,190.5,4.0,27.5,467.5,711.1,544.28
2016,9,24,9,30,290.0,270.0,4.0,28.0,450.0,582.57,444.46
2016,9,24,9,45,537.5,195.0,4.05,28.5,556.0,741.56,562.69
2016,9,24,10,0,785.0,120.0,4.1,29.0,662.0,879.72,656.02
2016,9,24,10,15,478.5,243.0,4.05,29.0,578.5,713.42,535.18
2016,9,24,10,30,172.0,366.0,4.0,29.0,495.0,517.52,387.56
2016,9,24,10,45,155.5,380.0,4.0,29.5,500.5,505.47,377.61
2016,9,24,11,0,139.0,394.0,4.0,30.0,506.0,493.1,366.81
2016,9,24,11,15,136.0,404.0,4.0,30.0,515.5,487.67,362.21
2016,9,24,11,30,133.0,414.0,4.0,30.0,525.0,481.49,357.1
2016,9,24,11,45,143.0,411.0,4.0,30.0,532.0,472.74,350.58
2016,9,24,12,0,153.0,408.0,4.0,30.0,539.0,462.98,343.29
2016,9,24,12,15,200.0,416.0,4.0,30.0,587.5,485.29,359.33
2016,9,24,12,30,247.0,424.0,4.0,30.0,636.0,502.32,370.99
2016,9,24,12,45,135.0,370.5,4.05,30.5,486.5,378.05,279.54
2016,9,24,13,0,23.0,317.0,4.1,31.0,337.0,269.4,198.98
2016,9,24,13,15,268.0,314.5,4.05,31.0,534.5,365.67,268.77
2016,9,24,13,30,513.0,312.0,4.0,31.0,732.0,435.64,314.01
2016,9,24,13,45,661.5,221.5,4.0,31.0,748.0,384.96,270.39
2016,9,24,14,0,810.0,131.0,4.0,31.0,764.0,323.75,216.22
2016,9,24,14,15,800.5,129.0,4.0,30.5,733.5,267.9,169.75
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,212.6,125.86
2016,9,24,14,45,744.5,140.0,4.0,30.0,659.5,156.74,88.64
2016,9,24,15,0,698.0,153.0,4.0,30.0,616.0,112.19,71.56
2016,9,24,15,15,491.5,203.0,3.95,29.5,518.5,126.19,98.17
2016,9,24,15,30,285.0,253.0,3.9,29.0,421.0,161.67,127.47
2016,9,24,15,45,422.5,197.0,3.9,29.0,421.0,126.64,99.3
2016,9,24,16,0,560.0,141.0,3.9,29.0,421.0,96.19,74.63
2016,9,24,16,15,543.0,129.5,3.7,28.5,376.0,90.15,70.06
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,83.77,65.11
2016,9,24,16,45,472.5,108.5,3.35,28.0,278.5,78.03,60.48
2016,9,24,17,0,419.0,99.0,3.2,28.0,226.0,72.14,55.58
2016,9,24,17,15,349.5,85.0,3.0,27.5,175.5,62.76,47.66
2016,9,24,17,30,280.0,71.0,2.8,27.0,125.0,53.12,39.22
2016,9,24,17,45,188.0,51.0,2.6,26.5,82.0,39.1,26.77
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,24.05,11.39
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,13.23,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,14.03,2.42
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,30.44,18.72
2016,9,25,7,15,0.0,56.5,2.3,23.0,56.5,54.54,39.09
2016,9,25,7,30,0.0,79.0,2.4,23.0,79.0,76.92,57.92
2016,9,25,7,45,9.5,101.5,2.5,23.5,105.0,106.61,82.66
2016,9,25,8,0,19.0,124.0,2.6,24.0,131.0,136.11,106.71
2016,9,25,8,15,69.0,155.5,2.6,24.0,185.5,230.62,183.81
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,329.59,261.74
2016,9,25,8,45,141.5,212.0,2.65,24.5,282.5,375.4,295.59
2016,9,25,9,0,164.0,237.0,2.7,25.0,325.0,420.24,328.15
2016,9,25,9,15,208.0,256.5,2.65,25.0,378.0,477.37,370.36
2016,9,25,9,30,252.0,276.0,2.6,25.0,431.0,553.09,424.78
2016,9,25,9,45,199.0,301.5,2.6,25.5,429.5,503.67,384.97
2016,9,25,10,0,146.0,327.0,2.6,26.0,428.0,473.35,359.6
2016,9,25,10,15,282.0,317.5,2.6,26.0,524.5,594.23,449.35
2016,9,25,10,30,418.0,308.0,2.6,26.0,621.0,706.58,529.08
2016,9,25,10,45,362.0,340.0,2.6,26.5,618.5,658.21,491.2
2016,9,25,11,0,306.0,372.0,2.6,27.0,616.0,624.45,464.44
2016,9,25,11,15,404.0,346.0,2.55,27.0,675.5,660.39,490.76
2016,9,25,11,30,502.0,320.0,2.5,27.0,735.0,700.2,518.36
2016,9,25,11,45,409.5,361.0,2.5,27.0,703.0,631.93,468.04
2016,9,25,12,0,317.0,402.0,2.5,27.0,671.0,577.11,427.36
2016,9,25,12,15,271.5,413.5,2.45,27.0,644.5,532.93,394.77
2016,9,25,12,30,226.0,425.0,2.4,27.0,618.0,489.25,362.42
2016,9,25,12,45,239.5,419.5,2.4,27.0,622.5,472.64,349.93
2016,9,25,13,0,253.0,414.0,2.4,27.0,627.0,452.58,334.5
2016,9,25,13,15,199.5,410.0,2.3,27.0,576.5,405.13,299.1
2016,9,25,13,30,146.0,406.0,2.2,27.0,526.0,361.39,266.82
2016,9,25,13,45,189.0,391.5,2.15,27.0,541.5,349.48,256.36
2016,9,25,14,0,232.0,377.0,2.1,27.0,557.0,332.87,241.56
2016,9,25,14,15,116.0,199.0,2.0,26.5,289.0,173.75,125.71
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,17.43,8.32
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,17.41,8.38
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,17.4,8.4
2016,9,25,15,15,0.0,22.0,1.8,26.0,22.0,18.21,9.74
2016,9,25,15,30,0.0,23.0,1.8,26.0,23.0,19.03,10.47
2016,9,25,15,45,0.0,28.5,1.85,26.0,28.5,23.57,14.38
2016,9,25,16,0,0.0,34.0,1.9,26.0,34.0,28.11,18.3
2016,9,25,16,15,0.0,30.0,1.85,25.5,30.0,24.78,15.58
2016,9,25,16,30,0.0,26.0,1.8,25.0,26.0,21.45,12.83
2016,9,25,16,45,0.0,21.5,1.75,25.0,21.5,17.72,9.66
2016,9,25,17,0,0.0,17.0,1.7,25.0,17.0,13.99,6.45
2016,9,25,17,15,0.0,13.0,1.65,24.5,13.0,10.69,3.59
2016,9,25,17,30,0.0,9.0,1.6,24.0,9.0,7.39,0.69
2016,9,25,17,45,0.0,5.5,1.6,24.0,5.5,4.51,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.64,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.85,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.69,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,7.39,0.34
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,12.33,4.64
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,17.29,8.93
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,23.08,13.88
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,28.89,18.77
2016,9,26,8,15,0.0,48.0,4.15,19.0,48.0,39.7,27.8
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,50.54,36.75
2016,9,26,8,45,0.0,62.5,4.3,19.0,62.5,51.81,37.66
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,53.08,38.57
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,54.36,39.49
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,55.65,40.41
2016,9,26,9,45,0.0,107.0,4.4,19.5,107.0,89.69,68.01
2016,9,26,10,0,0.0,147.0,4.4,20.0,147.0,125.13,96.3
2016,9,26,10,15,0.5,152.5,4.4,20.0,153.0,130.06,100.03
2016,9,26,10,30,1.0,158.0,4.4,20.0,159.0,134.96,103.77
2016,9,26,10,45,12.0,227.0,4.4,20.5,237.0,205.23,159.4
2016,9,26,11,0,23.0,296.0,4.4,21.0,315.0,274.74,213.11
2016,9,26,11,15,13.0,226.0,4.4,21.0,237.0,202.36,156.21
2016,9,26,11,30,3.0,156.0,4.4,21.0,159.0,133.37,101.56
2016,9,26,11,45,4.5,167.0,4.4,21.5,171.5,143.37,109.29
2016,9,26,12,0,6.0,178.0,4.4,22.0,184.0,153.09,116.68
2016,9,26,12,15,11.5,234.5,4.35,22.0,245.0,202.87,155.61
2016,9,26,12,30,17.0,291.0,4.3,22.0,306.0,250.81,192.58
2016,9,26,12,45,15.0,273.5,4.25,22.0,286.5,233.15,178.77
2016,9,26,13,0,13.0,256.0,4.2,22.0,267.0,216.02,165.51
2016,9,26,13,15,11.0,237.0,4.15,22.0,246.5,198.22,151.73
2016,9,26,13,30,9.0,218.0,4.1,22.0,226.0,180.92,138.32
2016,9,26,13,45,5.0,184.0,4.1,22.0,188.5,151.78,115.64
2016,9,26,14,0,1.0,150.0,4.1,22.0,151.0,123.31,93.4
2016,9,26,14,15,43.5,242.0,4.05,22.0,274.0,192.91,146.75
2016,9,26,14,30,86.0,334.0,4.0,22.0,397.0,249.25,188.75
2016,9,26,14,45,72.5,309.0,3.95,22.0,360.0,221.81,168.7
2016,9,26,15,0,59.0,284.0,3.9,22.0,323.0,196.68,151.49
2016,9,26,15,15,30.0,225.5,3.8,22.0,245.5,161.49,130.5
2016,9,26,15,30,1.0,167.0,3.7,22.0,168.0,131.6,106.02
2016,9,26,15,45,0.5,125.0,3.65,22.0,125.5,101.04,80.67
2016,9,26,16,0,0.0,83.0,3.6,22.0,83.0,68.93,53.66
2016,9,26,16,15,0.0,73.0,3.55,21.5,73.0,60.55,46.79
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,52.19,39.82
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,43.85,32.68
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,35.53,25.45
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,27.23,18.18
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,18.94,10.8
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,11.92,4.44
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,4.92,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.56,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.0,2.95,17.0,14.0,11.54,0.24
2016,9,27,7,0,0.0,28.0,3.0,17.0,28.0,23.14,13.21
2016,9,27,7,15,0.0,48.0,3.05,17.0,48.0,43.28,30.64
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,62.89,47.56
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,84.24,65.58
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,104.95,82.68
2016,9,27,8,15,2.5,129.0,3.3,18.5,130.5,121.7,96.26
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,138.53,109.65
2016,9,27,8,45,2.5,140.5,3.35,19.5,142.0,127.06,99.56
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,117.31,90.99
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,176.19,138.45
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,235.09,184.67
2016,9,27,9,45,45.0,267.5,3.1,21.5,297.5,303.31,237.2
2016,9,27,10,0,64.0,302.0,3.0,22.0,346.0,352.01,273.55
2016,9,27,10,15,102.0,330.5,2.9,22.0,405.0,409.42,316.98
2016,9,27,10,30,140.0,359.0,2.8,22.0,464.0,480.47,369.36
2016,9,27,10,45,210.5,367.0,2.7,22.5,530.5,537.79,410.95
2016,9,27,11,0,281.0,375.0,2.6,23.0,597.0,604.26,457.71
2016,9,27,11,15,327.0,372.5,2.55,23.0,637.0,620.73,468.86
2016,9,27,11,30,373.0,370.0,2.5,23.0,677.0,633.22,477.25
2016,9,27,11,45,288.0,395.5,2.45,23.0,634.5,570.66,429.92
2016,9,27,12,0,203.0,421.0,2.4,23.0,592.0,506.03,381.44
2016,9,27,12,15,148.0,416.0,2.4,23.0,541.0,448.98,339.01
2016,9,27,12,30,93.0,411.0,2.4,23.0,490.0,394.52,298.23
2016,9,27,12,45,102.5,411.5,2.4,23.0,498.0,389.02,294.06
2016,9,27,13,0,112.0,412.0,2.4,23.0,506.0,382.17,288.52
2016,9,27,13,15,72.5,371.5,2.4,23.0,432.0,322.84,244.2
2016,9,27,13,30,33.0,331.0,2.4,23.0,358.0,269.29,204.32
2016,9,27,13,45,90.5,354.0,2.4,23.0,424.0,296.89,223.94
2016,9,27,14,0,148.0,377.0,2.4,23.0,490.0,307.38,229.37
2016,9,27,14,15,146.0,360.5,2.35,23.0,468.5,279.76,207.75
2016,9,27,14,30,144.0,344.0,2.3,23.0,447.0,252.73,187.23
2016,9,27,14,45,224.0,315.0,2.3,23.0,465.5,227.22,166.28
2016,9,27,15,0,304.0,286.0,2.3,23.0,484.0,181.32,136.6
2016,9,27,15,15,330.0,258.5,2.2,22.5,460.0,164.53,132.49
2016,9,27,15,30,356.0,231.0,2.1,22.0,436.0,151.31,122.22
2016,9,27,15,45,362.0,207.0,2.05,22.0,399.0,138.92,112.32
2016,9,27,16,0,368.0,183.0,2.0,22.0,362.0,125.85,101.77
2016,9,27,16,15,354.5,162.5,1.85,22.0,319.0,113.94,92.08
2016,9,27,16,30,341.0,142.0,1.7,22.0,276.0,101.49,81.82
2016,9,27,16,45,427.0,109.0,1.55,22.0,250.0,78.24,62.15
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,58.46,45.18
2016,9,27,17,15,440.5,65.5,1.2,21.5,172.5,51.42,39.04
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,42.07,30.64
2016,9,27,17,45,266.0,39.5,0.85,21.0,78.0,30.47,19.92
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,18.67,4.48
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,10.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,187.56,82.46
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,360.94,286.45
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.5,458.54,371.01
2016,9,28,7,30,528.0,56.0,2.2,19.0,177.0,560.39,452.64
2016,9,28,7,45,588.0,62.5,2.2,19.5,231.5,631.0,506.14
2016,9,28,8,0,648.0,69.0,2.2,20.0,286.0,701.86,556.93
2016,9,28,8,15,686.5,74.5,2.1,21.0,340.0,751.44,588.16
2016,9,28,8,30,725.0,80.0,2.0,22.0,394.0,794.29,613.19
2016,9,28,8,45,753.5,83.5,1.9,23.0,446.0,828.6,631.27
2016,9,28,9,0,782.0,87.0,1.8,24.0,498.0,859.96,646.73
2016,9,28,9,15,801.5,90.0,1.7,24.0,545.0,879.05,656.09
2016,9,28,9,30,821.0,93.0,1.6,24.0,592.0,894.63,663.14
2016,9,28,9,45,835.5,95.5,1.55,24.5,633.5,901.25,663.67
2016,9,28,10,0,850.0,98.0,1.5,25.0,675.0,894.46,655.69
2016,9,28,10,15,860.5,99.5,1.45,25.5,710.0,889.1,649.01
2016,9,28,10,30,871.0,101.0,1.4,26.0,745.0,879.97,640.07
2016,9,28,10,45,878.5,102.5,1.35,26.5,772.5,864.46,627.26
2016,9,28,11,0,886.0,104.0,1.3,27.0,800.0,845.27,612.34
2016,9,28,11,15,890.5,105.0,1.3,27.0,819.5,819.53,595.17
2016,9,28,11,30,895.0,106.0,1.3,27.0,839.0,790.42,575.88
2016,9,28,11,45,903.0,103.5,1.35,27.5,851.0,757.34,553.41
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,720.98,526.9
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,678.82,496.38
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,634.16,463.38
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,585.54,426.16
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,534.98,386.47
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,481.97,344.31
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,427.68,299.9
2016,9,28,13,45,898.0,96.5,1.5,29.0,801.0,371.09,252.67
2016,9,28,14,0,893.0,95.0,1.5,29.0,778.0,313.85,204.3
2016,9,28,14,15,885.0,93.5,1.5,29.0,747.0,255.56,155.85
2016,9,28,14,30,877.0,92.0,1.5,29.0,716.0,197.4,110.68
2016,9,28,14,45,867.5,89.0,1.5,29.0,678.5,138.51,73.07
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,80.42,60.74
2016,9,28,15,15,843.0,84.0,1.45,29.0,596.5,74.12,55.83
2016,9,28,15,30,828.0,82.0,1.4,29.0,552.0,63.92,47.6
2016,9,28,15,45,809.0,78.0,1.4,29.0,503.0,61.85,46.06
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,59.68,44.43
2016,9,28,16,15,760.5,70.5,1.3,28.5,401.5,57.66,43.01
2016,9,28,16,30,731.0,67.0,1.2,28.0,349.0,55.6,41.52
2016,9,28,16,45,690.0,61.5,1.15,27.5,294.0,51.8,38.5
2016,9,28,17,0,649.0,56.0,1.1,27.0,239.0,47.93,35.31
2016,9,28,17,15,580.5,49.0,1.05,26.5,185.0,39.05,27.69
2016,9,28,17,30,512.0,42.0,1.0,26.0,131.0,34.01,23.13
2016,9,28,17,45,393.5,31.0,0.95,25.5,84.5,25.35,15.16
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,16.56,1.33
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,203.64,78.66
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,397.81,318.41
2016,9,29,7,15,486.5,42.5,3.95,16.5,131.0,495.49,405.81
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,597.46,489.7
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,666.91,543.12
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,731.02,589.48
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.5,779.82,623.26
2016,9,29,8,30,772.0,73.0,4.3,20.0,406.0,826.5,654.33
2016,9,29,8,45,799.5,76.0,4.4,20.5,459.0,859.47,674.93
2016,9,29,9,0,827.0,79.0,4.5,21.0,512.0,889.39,693.26
2016,9,29,9,15,845.5,82.0,4.45,21.5,560.0,897.6,694.96
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,912.31,701.58
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,918.26,702.44
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,920.4,700.88
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,914.66,694.09
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,904.98,684.85
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,888.14,670.9
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,867.49,654.57
2016,9,29,11,15,934.0,94.5,4.4,25.0,841.0,840.57,635.33
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,810.12,613.73
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,774.38,587.45
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,735.59,557.13
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,692.18,523.78
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,646.19,487.79
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,596.99,447.64
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,545.73,405.03
2016,9,29,13,15,936.0,98.0,4.45,27.0,859.0,490.99,359.44
2016,9,29,13,30,933.0,97.0,4.4,27.0,844.0,434.87,311.6
2016,9,29,13,45,928.5,95.5,4.4,27.0,820.5,376.75,261.33
2016,9,29,14,0,924.0,94.0,4.4,27.0,797.0,317.87,210.02
2016,9,29,14,15,916.0,92.5,4.35,26.5,765.0,257.76,159.13
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,197.77,111.94
2016,9,29,14,45,894.5,90.0,4.25,26.0,693.5,137.97,73.93
2016,9,29,15,0,881.0,89.0,4.2,26.0,654.0,79.38,60.79
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.0,76.13,58.43
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,65.74,50.01
2016,9,29,15,45,830.0,80.5,3.95,25.0,513.5,64.02,48.74
2016,9,29,16,0,810.0,77.0,3.9,25.0,463.0,62.24,47.41
2016,9,29,16,15,779.0,73.0,3.55,24.5,408.5,59.87,45.67
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,57.45,43.86
2016,9,29,16,45,703.0,63.5,2.9,23.5,297.5,53.65,40.78
2016,9,29,17,0,658.0,58.0,2.6,23.0,241.0,45.74,34.04
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.5,40.37,29.37
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,34.95,24.42
2016,9,29,17,45,386.0,31.5,1.85,20.5,82.5,25.86,15.84
2016,9,29,18,0,259.0,20.0,1.6,20.0,35.0,16.63,0.0
2016,9,29,18,15,129.5,10.0,1.6,19.5,17.5,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
