Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,205.69,65.1
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,404.05,322.51
2016,9,30,7,15,497.0,42.5,2.2,14.5,131.5,503.01,410.48
2016,9,30,7,30,592.0,52.0,2.2,15.0,184.0,606.26,494.06
2016,9,30,7,45,649.0,58.0,2.25,15.5,240.5,674.52,546.49
2016,9,30,8,0,706.0,64.0,2.3,16.0,297.0,737.23,591.92
2016,9,30,8,15,743.0,69.0,2.1,16.5,352.5,786.22,623.33
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,833.05,651.44
2016,9,30,8,45,806.0,77.5,1.7,18.0,461.0,865.21,666.67
2016,9,30,9,0,832.0,81.0,1.5,19.0,514.0,894.25,678.97
2016,9,30,9,15,850.0,84.0,1.5,19.5,562.0,911.8,686.99
2016,9,30,9,30,868.0,87.0,1.5,20.0,610.0,915.84,686.18
2016,9,30,9,45,881.0,89.5,1.5,20.5,652.0,920.93,686.39
2016,9,30,10,0,894.0,92.0,1.5,21.0,694.0,922.15,684.22
2016,9,30,10,15,903.5,93.5,1.45,21.0,729.0,915.19,677.53
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,904.34,668.58
2016,9,30,10,45,919.0,97.0,1.35,21.5,791.5,887.12,654.42
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,866.11,638.07
2016,9,30,11,15,929.5,99.5,1.25,22.0,838.5,838.7,618.92
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,807.81,597.6
2016,9,30,11,45,938.0,99.5,1.15,22.5,869.0,772.25,572.05
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,733.53,542.53
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,689.67,510.54
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,643.28,475.95
2016,9,30,12,45,941.0,98.5,1.15,23.5,877.0,593.59,437.56
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,541.87,396.5
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,486.65,352.06
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,430.16,305.27
2016,9,30,13,45,926.5,94.5,1.3,24.5,814.0,371.8,255.64
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,312.8,204.91
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,252.81,154.67
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,193.0,108.28
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.5,133.03,71.13
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,75.86,58.05
2016,9,30,15,15,865.0,83.5,1.6,24.5,601.5,74.25,57.07
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,72.52,55.93
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,61.99,47.22
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,60.1,45.81
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,57.65,43.99
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,55.15,42.08
2016,9,30,16,45,700.0,61.0,1.3,23.0,291.0,51.68,39.18
2016,9,30,17,0,655.0,56.0,1.2,23.0,235.0,48.17,36.14
2016,9,30,17,15,582.0,48.5,1.1,22.0,180.0,38.83,28.04
2016,9,30,17,30,509.0,41.0,1.0,21.0,125.0,33.35,23.03
2016,9,30,17,45,380.0,30.0,0.95,20.5,78.5,24.64,14.69
2016,9,30,18,0,251.0,19.0,0.9,20.0,32.0,15.82,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.0,8.11,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,3.5,18.5,0.45,16.5,19.0,19.49,0.0
2016,10,1,7,0,7.0,37.0,0.4,17.0,38.0,43.77,29.93
2016,10,1,7,15,22.0,59.0,0.4,17.5,63.5,88.94,69.03
2016,10,1,7,30,37.0,81.0,0.4,18.0,89.0,125.13,100.02
2016,10,1,7,45,45.5,104.0,0.45,18.5,117.0,156.84,126.33
2016,10,1,8,0,54.0,127.0,0.5,19.0,145.0,187.91,151.34
2016,10,1,8,15,57.0,150.0,0.5,19.5,172.0,213.57,171.02
2016,10,1,8,30,60.0,173.0,0.5,20.0,199.0,238.61,189.7
2016,10,1,8,45,163.5,195.5,0.5,20.5,278.0,373.54,295.0
2016,10,1,9,0,267.0,218.0,0.5,21.0,357.0,509.94,394.49
2016,10,1,9,15,231.5,246.0,0.65,21.5,374.0,483.87,372.39
2016,10,1,9,30,196.0,274.0,0.8,22.0,391.0,475.72,364.57
2016,10,1,9,45,109.5,263.0,0.95,22.5,329.5,375.64,288.37
2016,10,1,10,0,23.0,252.0,1.1,23.0,268.0,244.72,187.31
2016,10,1,10,15,32.5,280.0,1.1,23.5,304.0,293.89,224.44
2016,10,1,10,30,42.0,308.0,1.1,24.0,340.0,325.28,246.83
2016,10,1,10,45,193.0,330.0,1.1,24.5,479.0,483.12,364.17
2016,10,1,11,0,344.0,352.0,1.1,25.0,618.0,628.92,465.55
2016,10,1,11,15,366.5,353.5,1.05,25.0,644.0,628.66,462.93
2016,10,1,11,30,389.0,355.0,1.0,25.0,670.0,625.58,459.72
2016,10,1,11,45,372.5,366.5,1.0,25.5,671.5,600.49,440.33
2016,10,1,12,0,356.0,378.0,1.0,26.0,673.0,574.8,420.72
2016,10,1,12,15,339.0,384.5,0.95,26.0,665.5,544.34,398.26
2016,10,1,12,30,322.0,391.0,0.9,26.0,658.0,514.07,375.81
2016,10,1,12,45,226.5,399.0,0.9,26.0,586.0,443.32,325.0
2016,10,1,13,0,131.0,407.0,0.9,26.0,514.0,383.07,281.79
2016,10,1,13,15,139.0,399.5,0.9,26.0,511.5,365.54,268.86
2016,10,1,13,30,147.0,392.0,0.9,26.0,509.0,347.12,254.72
2016,10,1,13,45,510.5,247.0,0.95,26.0,634.5,337.73,238.48
2016,10,1,14,0,874.0,102.0,1.0,26.0,760.0,303.5,197.79
2016,10,1,14,15,555.5,215.0,1.1,26.0,627.0,251.25,166.42
2016,10,1,14,30,237.0,328.0,1.2,26.0,494.0,252.64,180.51
2016,10,1,14,45,144.5,298.5,1.3,26.0,398.0,207.35,152.11
2016,10,1,15,0,52.0,269.0,1.4,26.0,302.0,186.02,147.37
2016,10,1,15,15,146.0,256.5,1.45,25.5,339.5,170.4,135.56
2016,10,1,15,30,240.0,244.0,1.5,25.0,377.0,164.88,131.82
2016,10,1,15,45,166.0,221.5,1.55,25.0,309.5,151.08,120.99
2016,10,1,16,0,92.0,199.0,1.6,25.0,242.0,142.41,114.3
2016,10,1,16,15,86.0,176.0,1.55,24.5,212.5,127.4,102.44
2016,10,1,16,30,80.0,153.0,1.5,24.0,183.0,112.01,90.05
2016,10,1,16,45,72.5,128.5,1.45,24.0,152.5,95.37,76.18
2016,10,1,17,0,65.0,104.0,1.4,24.0,122.0,78.35,61.7
2016,10,1,17,15,50.5,80.5,1.25,23.0,92.5,61.53,47.28
2016,10,1,17,30,36.0,57.0,1.1,22.0,63.0,44.38,32.22
2016,10,1,17,45,18.0,35.5,1.0,21.0,38.5,28.23,17.37
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,11.55,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.97,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,131.5,19.0,0.6,15.5,33.5,151.73,17.11
2016,10,2,7,0,263.0,38.0,0.6,16.0,67.0,300.1,234.9
2016,10,2,7,15,357.0,52.5,0.55,16.5,116.5,397.26,319.53
2016,10,2,7,30,451.0,67.0,0.5,17.0,166.0,503.73,403.17
2016,10,2,7,45,512.5,77.5,0.5,18.0,220.0,579.23,458.31
2016,10,2,8,0,574.0,88.0,0.5,19.0,274.0,654.69,510.14
2016,10,2,8,15,617.0,95.5,0.6,20.0,328.0,709.5,546.12
2016,10,2,8,30,660.0,103.0,0.7,21.0,382.0,762.5,579.69
2016,10,2,8,45,689.0,109.5,0.8,22.0,433.5,799.25,601.27
2016,10,2,9,0,718.0,116.0,0.9,23.0,485.0,833.16,620.66
2016,10,2,9,15,741.0,120.5,1.0,23.5,533.0,855.96,633.67
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,875.32,644.51
2016,10,2,9,45,778.0,129.5,1.2,24.5,622.5,882.81,647.67
2016,10,2,10,0,792.0,134.0,1.3,25.0,664.0,881.02,645.03
2016,10,2,10,15,804.5,137.0,1.35,25.0,699.0,878.43,642.7
2016,10,2,10,30,817.0,140.0,1.4,25.0,734.0,871.95,637.99
2016,10,2,10,45,824.0,143.0,1.45,25.5,761.0,856.91,626.63
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,838.18,613.07
2016,10,2,11,15,836.5,147.5,1.55,26.0,807.5,813.22,596.7
2016,10,2,11,30,842.0,149.0,1.6,26.0,827.0,784.85,577.34
2016,10,2,11,45,882.0,128.0,1.65,26.5,846.5,751.44,553.62
2016,10,2,12,0,922.0,107.0,1.7,27.0,866.0,720.41,530.73
2016,10,2,12,15,922.5,107.0,1.7,27.0,867.5,677.46,499.06
2016,10,2,12,30,923.0,107.0,1.7,27.0,869.0,631.99,464.89
2016,10,2,12,45,921.5,106.5,1.75,27.5,862.0,582.72,426.49
2016,10,2,13,0,920.0,106.0,1.8,28.0,855.0,531.53,385.61
2016,10,2,13,15,916.0,105.5,1.8,28.0,839.0,477.56,342.06
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,422.36,296.31
2016,10,2,13,45,905.5,104.0,1.85,28.0,798.5,365.0,248.05
2016,10,2,14,0,899.0,103.0,1.9,28.0,774.0,307.15,198.97
2016,10,2,14,15,889.5,101.0,1.9,28.0,742.0,247.78,149.92
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,188.75,105.33
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.5,131.42,72.26
2016,10,2,15,0,840.0,101.0,2.0,28.0,629.0,74.94,56.62
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.5,73.99,56.18
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,73.01,55.67
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,71.19,54.35
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,69.31,52.97
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,60.89,46.17
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,58.24,44.17
2016,10,2,16,45,636.5,70.5,1.55,25.5,274.0,54.26,40.95
2016,10,2,17,0,586.0,64.0,1.4,25.0,219.0,50.21,37.54
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.5,43.48,31.7
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,36.64,25.47
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.5,25.5,14.83
2016,10,2,18,0,164.0,17.0,1.0,21.0,25.0,14.08,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,142.35,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,282.32,218.19
2016,10,3,7,15,336.0,52.5,0.6,18.5,112.5,379.88,303.97
2016,10,3,7,30,432.0,67.0,0.7,19.0,161.0,483.32,386.47
2016,10,3,7,45,494.5,77.0,0.8,20.0,214.0,561.86,445.28
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,637.06,498.59
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,691.85,537.54
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,744.93,574.25
2016,10,3,8,45,681.0,105.5,1.65,23.0,425.0,785.02,599.92
2016,10,3,9,0,718.0,109.0,1.9,24.0,477.0,822.42,623.25
2016,10,3,9,15,740.5,113.5,1.95,24.5,524.0,844.7,635.33
2016,10,3,9,30,763.0,118.0,2.0,25.0,571.0,863.58,645.23
2016,10,3,9,45,779.0,121.5,2.05,25.5,612.0,866.58,644.56
2016,10,3,10,0,795.0,125.0,2.1,26.0,653.0,871.49,645.49
2016,10,3,10,15,807.0,127.5,2.15,26.0,687.5,867.92,642.17
2016,10,3,10,30,819.0,130.0,2.2,26.0,722.0,860.51,636.54
2016,10,3,10,45,580.5,239.5,2.3,26.5,667.0,745.43,554.35
2016,10,3,11,0,342.0,349.0,2.4,27.0,612.0,621.71,462.55
2016,10,3,11,15,372.0,347.5,2.45,27.0,640.0,624.39,465.03
2016,10,3,11,30,402.0,346.0,2.5,27.0,668.0,623.91,464.32
2016,10,3,11,45,402.0,350.5,2.55,27.5,676.5,604.15,448.6
2016,10,3,12,0,402.0,355.0,2.6,28.0,685.0,582.83,431.81
2016,10,3,12,15,626.5,247.0,2.65,28.0,761.5,612.87,454.62
2016,10,3,12,30,851.0,139.0,2.7,28.0,838.0,615.5,456.0
2016,10,3,12,45,851.0,137.5,2.75,28.5,831.5,567.63,417.82
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,517.94,377.63
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,465.11,334.71
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,411.32,289.94
2016,10,3,13,45,836.0,131.5,2.85,29.0,770.5,355.23,242.67
2016,10,3,14,0,830.0,129.0,2.9,29.0,747.0,298.86,194.91
2016,10,3,14,15,820.0,127.0,2.9,29.0,715.0,242.03,148.15
2016,10,3,14,30,810.0,125.0,2.9,29.0,683.0,185.82,106.05
2016,10,3,14,45,794.5,122.5,2.95,29.0,644.5,129.76,73.79
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,86.79,66.16
2016,10,3,15,15,759.5,116.0,2.95,28.5,561.5,77.89,59.2
2016,10,3,15,30,740.0,112.0,2.9,28.0,517.0,76.86,58.67
2016,10,3,15,45,712.5,107.5,2.9,28.0,467.0,75.33,57.6
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,73.76,56.5
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,70.96,54.46
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,68.09,52.32
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,63.06,48.14
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,57.91,43.7
2016,10,3,17,15,425.5,62.0,1.8,26.0,153.5,49.49,36.46
2016,10,3,17,30,346.0,50.0,1.6,25.0,102.0,38.46,26.68
2016,10,3,17,45,226.0,33.0,1.45,24.0,61.0,25.57,14.4
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,13.66,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.5,2.45,20.5,28.5,98.87,0.0
2016,10,4,7,0,148.0,41.0,2.7,21.0,57.0,200.88,153.88
2016,10,4,7,15,240.0,59.0,2.85,21.5,102.5,312.76,251.66
2016,10,4,7,30,332.0,77.0,3.0,22.0,148.0,414.23,336.16
2016,10,4,7,45,418.0,85.0,3.15,22.5,201.0,500.39,405.28
2016,10,4,8,0,504.0,93.0,3.3,23.0,254.0,589.26,472.75
2016,10,4,8,15,421.0,124.5,3.45,23.5,276.0,560.06,448.13
2016,10,4,8,30,338.0,156.0,3.6,24.0,298.0,504.59,402.68
2016,10,4,8,45,321.0,182.5,3.8,24.5,331.0,518.96,411.14
2016,10,4,9,0,304.0,209.0,4.0,25.0,364.0,530.65,417.09
2016,10,4,9,15,171.0,224.0,4.05,25.0,312.5,400.61,314.4
2016,10,4,9,30,38.0,239.0,4.1,25.0,261.0,271.28,210.33
2016,10,4,9,45,131.0,274.0,4.15,25.5,359.0,406.59,315.57
2016,10,4,10,0,224.0,309.0,4.2,26.0,457.0,519.41,399.71
2016,10,4,10,15,241.0,324.0,4.15,26.0,491.0,539.36,413.0
2016,10,4,10,30,258.0,339.0,4.1,26.0,525.0,573.27,436.47
2016,10,4,10,45,245.0,355.5,4.1,26.0,537.5,549.61,417.93
2016,10,4,11,0,232.0,372.0,4.1,26.0,550.0,540.94,410.38
2016,10,4,11,15,205.5,385.0,4.05,26.0,545.5,517.68,391.94
2016,10,4,11,30,179.0,398.0,4.0,26.0,541.0,494.79,373.92
2016,10,4,11,45,505.5,265.5,4.0,26.5,676.0,608.94,461.2
2016,10,4,12,0,832.0,133.0,4.0,27.0,811.0,681.1,514.15
2016,10,4,12,15,564.0,263.0,3.95,27.0,723.0,583.67,438.29
2016,10,4,12,30,296.0,393.0,3.9,27.0,635.0,496.54,371.19
2016,10,4,12,45,562.0,262.5,3.85,27.5,717.5,511.86,381.56
2016,10,4,13,0,828.0,132.0,3.8,28.0,800.0,500.66,368.94
2016,10,4,13,15,823.5,131.0,3.7,28.0,784.5,449.17,326.04
2016,10,4,13,30,819.0,130.0,3.6,28.0,769.0,396.75,281.62
2016,10,4,13,45,815.0,127.0,3.5,28.0,746.0,342.32,234.92
2016,10,4,14,0,811.0,124.0,3.4,28.0,723.0,287.41,187.79
2016,10,4,14,15,800.5,121.5,3.3,28.0,692.0,231.39,141.5
2016,10,4,14,30,790.0,119.0,3.2,28.0,661.0,176.08,100.16
2016,10,4,14,45,775.5,116.5,3.1,28.5,623.0,121.46,69.15
2016,10,4,15,0,761.0,114.0,3.0,29.0,585.0,82.6,62.75
2016,10,4,15,15,741.5,110.5,2.9,29.0,541.5,81.65,62.19
2016,10,4,15,30,722.0,107.0,2.8,29.0,498.0,73.51,55.67
2016,10,4,15,45,696.0,102.0,2.75,29.0,449.5,71.56,54.25
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,69.53,52.76
2016,10,4,16,15,633.0,91.0,2.4,28.5,349.5,66.58,50.58
2016,10,4,16,30,596.0,85.0,2.1,28.0,298.0,63.55,48.28
2016,10,4,16,45,542.0,77.0,1.85,28.0,246.0,58.74,44.29
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,53.84,40.07
2016,10,4,17,15,404.5,58.0,1.45,27.0,144.0,46.13,33.42
2016,10,4,17,30,321.0,47.0,1.3,26.0,94.0,36.16,24.57
2016,10,4,17,45,197.5,30.5,1.2,25.5,55.5,23.62,12.38
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,11.95,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.5,19.0,1.95,21.5,29.0,124.76,0.0
2016,10,5,7,0,197.0,38.0,2.2,22.0,58.0,249.38,189.56
2016,10,5,7,15,297.0,53.0,2.35,22.5,105.0,348.61,278.84
2016,10,5,7,30,397.0,68.0,2.5,23.0,152.0,454.2,365.46
2016,10,5,7,45,470.5,76.5,2.7,24.0,205.0,538.07,430.34
2016,10,5,8,0,544.0,85.0,2.9,25.0,258.0,620.27,490.79
2016,10,5,8,15,588.5,92.5,2.9,25.5,310.5,675.36,529.0
2016,10,5,8,30,633.0,100.0,2.9,26.0,363.0,728.83,564.69
2016,10,5,8,45,673.5,102.5,2.9,26.5,414.5,770.43,590.89
2016,10,5,9,0,714.0,105.0,2.9,27.0,466.0,809.4,614.69
2016,10,5,9,15,736.0,109.0,2.85,27.5,512.0,830.39,625.41
2016,10,5,9,30,758.0,113.0,2.8,28.0,558.0,842.87,630.38
2016,10,5,9,45,777.0,115.0,2.75,28.5,599.0,852.47,633.53
2016,10,5,10,0,796.0,117.0,2.7,29.0,640.0,858.3,634.27
2016,10,5,10,15,807.5,119.0,2.65,29.5,674.0,853.68,628.2
2016,10,5,10,30,819.0,121.0,2.6,30.0,708.0,845.3,619.92
2016,10,5,10,45,828.5,122.0,2.55,30.5,735.0,830.42,607.55
2016,10,5,11,0,838.0,123.0,2.5,31.0,762.0,811.86,592.99
2016,10,5,11,15,843.0,124.0,2.45,31.0,780.5,786.17,575.05
2016,10,5,11,30,848.0,125.0,2.4,31.0,799.0,751.06,550.65
2016,10,5,11,45,862.0,119.5,2.4,31.5,811.5,720.37,527.4
2016,10,5,12,0,876.0,114.0,2.4,32.0,824.0,686.2,501.34
2016,10,5,12,15,876.0,114.0,2.4,32.0,825.5,644.67,470.57
2016,10,5,12,30,876.0,114.0,2.4,32.0,827.0,600.82,437.44
2016,10,5,12,45,875.0,113.0,2.4,32.0,820.0,553.5,400.97
2016,10,5,13,0,874.0,112.0,2.4,32.0,813.0,504.35,362.13
2016,10,5,13,15,869.5,111.0,2.4,32.0,797.0,452.13,319.95
2016,10,5,13,30,865.0,110.0,2.4,32.0,781.0,398.85,275.86
2016,10,5,13,45,859.0,108.0,2.45,32.5,757.0,343.56,229.08
2016,10,5,14,0,853.0,106.0,2.5,33.0,733.0,287.83,182.02
2016,10,5,14,15,843.5,104.5,2.55,32.5,701.5,231.58,136.95
2016,10,5,14,30,834.0,103.0,2.6,32.0,670.0,167.42,90.38
2016,10,5,14,45,821.5,100.0,2.65,32.0,632.0,110.17,59.41
2016,10,5,15,0,809.0,97.0,2.7,32.0,594.0,72.23,53.56
2016,10,5,15,15,790.5,94.0,2.7,32.0,549.5,71.19,52.9
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,70.13,52.21
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.5,68.22,50.82
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,66.25,49.39
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.5,58.03,42.85
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,55.3,40.79
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,50.85,37.21
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,46.32,33.4
2016,10,5,17,15,464.0,50.0,1.85,29.0,146.0,39.87,27.86
2016,10,5,17,30,380.0,41.0,1.7,28.0,95.0,33.38,21.97
2016,10,5,17,45,241.0,27.0,1.55,27.0,55.5,22.17,10.71
2016,10,5,18,0,102.0,13.0,1.4,26.0,16.0,11.1,0.0
2016,10,5,18,15,51.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,29.0,128.84,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,58.0,260.36,195.93
2016,10,6,7,15,319.0,49.5,2.05,23.5,105.0,359.97,286.18
2016,10,6,7,30,422.0,63.0,2.2,24.0,152.0,470.57,375.63
2016,10,6,7,45,512.5,67.5,2.4,24.5,207.0,561.94,446.36
2016,10,6,8,0,603.0,72.0,2.6,25.0,262.0,653.76,514.17
2016,10,6,8,15,646.0,78.0,2.6,25.5,315.0,706.02,549.65
2016,10,6,8,30,689.0,84.0,2.6,26.0,368.0,756.68,582.79
2016,10,6,8,45,727.0,85.5,2.65,26.5,420.0,789.77,602.92
2016,10,6,9,0,765.0,87.0,2.7,27.0,472.0,826.06,624.95
2016,10,6,9,15,786.0,90.5,2.7,27.5,519.0,846.14,635.21
2016,10,6,9,30,807.0,94.0,2.7,28.0,566.0,862.71,643.17
2016,10,6,9,45,828.0,94.0,2.7,28.5,608.0,871.4,645.89
2016,10,6,10,0,849.0,94.0,2.7,29.0,650.0,867.28,640.26
2016,10,6,10,15,860.0,95.5,2.7,29.0,684.5,861.71,635.24
2016,10,6,10,30,871.0,97.0,2.7,29.0,719.0,852.37,627.9
2016,10,6,10,45,592.0,224.0,2.7,29.5,654.0,738.31,545.94
2016,10,6,11,0,313.0,351.0,2.7,30.0,589.0,596.49,440.42
2016,10,6,11,15,609.5,223.5,2.75,30.5,700.5,702.5,519.01
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,763.39,562.24
2016,10,6,11,45,592.5,243.0,2.85,31.5,714.0,648.18,475.63
2016,10,6,12,0,279.0,390.0,2.9,32.0,616.0,527.09,385.13
2016,10,6,12,15,229.0,398.0,2.9,32.0,583.5,476.92,348.98
2016,10,6,12,30,179.0,406.0,2.9,32.0,551.0,436.03,318.92
2016,10,6,12,45,545.5,249.5,2.95,32.0,686.0,488.72,356.88
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,503.65,363.01
2016,10,6,13,15,596.0,230.0,2.95,32.0,702.0,422.11,302.0
2016,10,6,13,30,280.0,367.0,2.9,32.0,583.0,368.61,264.99
2016,10,6,13,45,586.0,228.0,2.9,32.0,662.0,336.3,231.66
2016,10,6,14,0,892.0,89.0,2.9,32.0,741.0,281.97,177.07
2016,10,6,14,15,883.0,87.5,2.9,32.0,709.0,223.88,129.92
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,166.08,88.25
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,110.78,60.57
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,69.35,51.24
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.5,68.51,50.85
2016,10,6,15,30,787.0,87.0,2.9,31.0,506.0,67.67,50.44
2016,10,6,15,45,760.0,83.5,2.9,31.0,456.0,65.96,49.21
2016,10,6,16,0,733.0,80.0,2.9,31.0,406.0,64.23,47.96
2016,10,6,16,15,696.5,75.5,2.65,30.5,353.5,56.48,41.76
2016,10,6,16,30,660.0,71.0,2.4,30.0,301.0,54.02,39.91
2016,10,6,16,45,602.5,65.0,2.2,30.0,247.0,50.22,36.76
2016,10,6,17,0,545.0,59.0,2.0,30.0,193.0,46.42,33.47
2016,10,6,17,15,458.5,49.5,1.85,29.0,142.5,39.55,27.55
2016,10,6,17,30,372.0,40.0,1.7,28.0,92.0,32.61,21.26
2016,10,6,17,45,226.5,26.0,1.55,27.0,53.0,21.36,9.51
2016,10,6,18,0,81.0,12.0,1.4,26.0,14.0,10.24,0.0
2016,10,6,18,15,40.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.5,0.5,22.5,29.0,139.52,0.0
2016,10,7,7,0,256.0,33.0,0.6,23.0,58.0,285.19,211.52
2016,10,7,7,15,360.5,44.5,0.75,23.5,105.0,388.73,304.26
2016,10,7,7,30,465.0,56.0,0.9,24.0,152.0,497.01,389.78
2016,10,7,7,45,549.5,60.0,1.1,24.5,206.5,582.06,454.28
2016,10,7,8,0,634.0,64.0,1.3,25.0,261.0,667.9,516.35
2016,10,7,8,15,674.0,69.0,1.55,25.5,313.5,716.38,550.08
2016,10,7,8,30,714.0,74.0,1.8,26.0,366.0,758.69,578.68
2016,10,7,8,45,744.5,76.5,2.05,26.5,416.5,792.15,600.48
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,822.73,619.96
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,431.62,337.95
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,19.86,10.31
2016,10,7,9,45,14.0,139.0,2.95,27.5,148.0,131.1,99.17
2016,10,7,10,0,28.0,254.0,3.2,28.0,272.0,267.78,204.0
2016,10,7,10,15,29.5,266.0,3.4,28.0,286.0,276.61,209.97
2016,10,7,10,30,31.0,278.0,3.6,28.0,300.0,285.11,216.04
2016,10,7,10,45,444.5,192.0,3.8,28.5,527.0,577.25,441.01
2016,10,7,11,0,858.0,106.0,4.0,29.0,754.0,797.3,597.53
2016,10,7,11,15,480.5,244.0,4.2,29.0,608.5,616.37,463.65
2016,10,7,11,30,103.0,382.0,4.4,29.0,463.0,413.11,309.2
2016,10,7,11,45,71.0,361.5,4.6,29.0,418.0,362.94,272.23
2016,10,7,12,0,39.0,341.0,4.8,29.0,373.0,316.38,237.2
2016,10,7,12,15,426.5,242.0,4.95,28.5,586.0,476.09,360.65
2016,10,7,12,30,814.0,143.0,5.1,28.0,799.0,585.33,440.8
2016,10,7,12,45,803.0,148.0,5.25,28.0,790.0,538.88,403.02
2016,10,7,13,0,792.0,153.0,5.4,28.0,781.0,491.53,364.19
2016,10,7,13,15,532.0,259.5,5.45,27.5,677.5,415.57,306.39
2016,10,7,13,30,272.0,366.0,5.5,27.0,574.0,363.86,269.46
2016,10,7,13,45,516.5,257.5,5.55,27.0,638.0,334.18,238.49
2016,10,7,14,0,761.0,149.0,5.6,27.0,702.0,278.78,183.95
2016,10,7,14,15,500.0,231.0,5.55,26.5,588.0,238.36,160.6
2016,10,7,14,30,239.0,313.0,5.5,26.0,474.0,236.74,171.44
2016,10,7,14,45,119.5,233.5,5.5,26.0,314.0,165.32,123.11
2016,10,7,15,0,0.0,154.0,5.5,26.0,154.0,122.92,97.12
2016,10,7,15,15,240.0,167.5,5.4,25.5,294.0,113.19,89.54
2016,10,7,15,30,480.0,181.0,5.3,25.0,434.0,118.64,94.56
2016,10,7,15,45,243.5,166.0,5.25,25.0,294.0,114.04,91.02
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,117.28,94.05
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,103.06,82.5
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,88.7,70.65
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,73.21,57.58
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,57.56,44.09
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,42.44,30.81
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,27.15,17.2
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,15.27,4.83
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.41,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,107.6,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,286.04,220.06
2016,10,8,7,15,359.5,45.5,3.65,15.5,105.0,387.92,318.75
2016,10,8,7,30,462.0,58.0,3.7,16.0,153.0,495.54,409.7
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.5,570.48,470.47
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,645.66,528.32
2016,10,8,8,15,636.5,81.5,3.7,17.5,311.5,698.59,566.19
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,749.88,601.29
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,784.75,623.4
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,816.89,643.05
2016,10,8,9,15,517.5,173.0,3.4,19.5,442.5,691.24,546.66
2016,10,8,9,30,294.0,249.0,3.3,20.0,419.0,550.02,433.97
2016,10,8,9,45,557.0,179.0,3.25,21.0,530.0,716.31,560.2
2016,10,8,10,0,820.0,109.0,3.2,22.0,641.0,862.28,659.5
2016,10,8,10,15,832.0,111.0,3.15,22.5,675.5,857.59,652.14
2016,10,8,10,30,844.0,113.0,3.1,23.0,710.0,849.06,643.54
2016,10,8,10,45,854.0,113.5,3.1,23.5,737.0,833.42,630.57
2016,10,8,11,0,864.0,114.0,3.1,24.0,764.0,806.88,610.3
2016,10,8,11,15,869.5,115.0,3.0,24.5,783.0,781.7,590.68
2016,10,8,11,30,875.0,116.0,2.9,25.0,802.0,753.19,568.56
2016,10,8,11,45,879.0,116.0,2.85,25.5,812.5,719.49,541.85
2016,10,8,12,0,883.0,116.0,2.8,26.0,823.0,682.81,512.72
2016,10,8,12,15,883.5,116.0,2.8,26.0,824.0,641.18,480.76
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,597.16,446.31
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.5,549.48,407.48
2016,10,8,13,0,884.0,113.0,2.8,27.0,812.0,499.9,366.28
2016,10,8,13,15,880.0,112.0,2.8,27.0,795.5,447.35,322.55
2016,10,8,13,30,876.0,111.0,2.8,27.0,779.0,393.68,276.87
2016,10,8,13,45,871.0,108.5,2.85,27.5,755.5,337.73,228.36
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,281.25,179.71
2016,10,8,14,15,856.0,104.5,2.9,28.0,700.0,224.25,133.31
2016,10,8,14,30,846.0,103.0,2.9,28.0,668.0,159.43,86.54
2016,10,8,14,45,515.0,190.0,2.9,28.0,527.5,138.24,92.83
2016,10,8,15,0,184.0,277.0,2.9,28.0,387.0,181.36,143.56
2016,10,8,15,15,478.0,185.5,2.9,27.5,443.0,119.42,93.72
2016,10,8,15,30,772.0,94.0,2.9,27.0,499.0,72.73,55.55
2016,10,8,15,45,751.0,88.5,2.9,27.0,450.0,69.8,53.33
2016,10,8,16,0,730.0,83.0,2.9,27.0,401.0,66.75,50.95
2016,10,8,16,15,693.0,78.0,2.7,26.5,348.0,58.45,44.2
2016,10,8,16,30,656.0,73.0,2.5,26.0,295.0,55.7,42.07
2016,10,8,16,45,606.0,65.0,2.3,25.5,242.0,50.48,37.73
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,45.12,33.09
2016,10,8,17,15,467.5,47.5,1.95,24.0,138.0,38.17,26.95
2016,10,8,17,30,379.0,38.0,1.8,23.0,87.0,31.15,20.39
2016,10,8,17,45,233.0,23.5,1.65,22.0,49.0,19.37,6.65
2016,10,8,18,0,87.0,9.0,1.5,21.0,11.0,7.68,0.0
2016,10,8,18,15,43.5,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,152.64,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,379.27,288.93
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,482.24,392.52
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,583.43,477.08
2016,10,9,7,45,662.0,51.0,2.4,15.0,222.0,654.79,532.94
2016,10,9,8,0,723.0,57.0,2.5,16.0,278.0,725.75,584.99
2016,10,9,8,15,762.0,61.0,2.6,17.0,333.5,773.88,617.55
2016,10,9,8,30,801.0,65.0,2.7,18.0,389.0,819.86,647.19
2016,10,9,8,45,646.0,113.0,2.85,19.0,396.5,750.07,592.94
2016,10,9,9,0,491.0,161.0,3.0,20.0,404.0,656.87,520.82
2016,10,9,9,15,466.5,187.0,2.9,20.5,435.5,659.59,519.26
2016,10,9,9,30,442.0,213.0,2.8,21.0,467.0,659.0,514.72
2016,10,9,9,45,680.0,147.5,2.75,21.5,570.5,797.95,615.09
2016,10,9,10,0,918.0,82.0,2.7,22.0,674.0,905.33,685.25
2016,10,9,10,15,928.0,83.5,2.7,22.5,709.0,897.89,676.47
2016,10,9,10,30,938.0,85.0,2.7,23.0,744.0,886.47,666.26
2016,10,9,10,45,945.0,86.0,2.7,23.5,771.5,868.07,651.54
2016,10,9,11,0,952.0,87.0,2.7,24.0,799.0,845.83,634.47
2016,10,9,11,15,956.5,88.0,2.7,24.0,818.0,817.91,614.9
2016,10,9,11,30,961.0,89.0,2.7,24.0,837.0,786.42,592.94
2016,10,9,11,45,960.0,91.0,2.75,24.5,846.5,748.65,564.42
2016,10,9,12,0,959.0,93.0,2.8,25.0,856.0,707.91,532.73
2016,10,9,12,15,959.0,93.0,2.85,25.0,857.5,663.25,498.64
2016,10,9,12,30,959.0,93.0,2.9,25.0,859.0,616.03,461.77
2016,10,9,12,45,957.5,93.0,2.95,25.0,851.5,565.69,421.52
2016,10,9,13,0,956.0,93.0,3.0,25.0,844.0,513.34,378.52
2016,10,9,13,15,952.0,92.5,3.05,25.0,827.5,457.8,331.84
2016,10,9,13,30,948.0,92.0,3.1,25.0,811.0,400.97,282.93
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.5,342.08,231.71
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,282.77,180.39
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.5,222.32,130.89
2016,10,9,14,30,915.0,88.0,3.2,24.0,695.0,162.12,87.97
2016,10,9,14,45,900.5,86.5,3.2,24.0,654.5,102.16,59.34
2016,10,9,15,0,886.0,85.0,3.2,24.0,614.0,75.58,58.33
2016,10,9,15,15,868.5,82.5,3.05,23.5,567.5,73.82,57.16
2016,10,9,15,30,851.0,80.0,2.9,23.0,521.0,64.05,49.18
2016,10,9,15,45,824.0,77.0,2.75,23.0,469.5,62.44,47.99
2016,10,9,16,0,797.0,74.0,2.6,23.0,418.0,60.82,46.77
2016,10,9,16,15,761.5,69.5,2.3,22.5,363.0,57.93,44.54
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,55.0,42.2
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,46.86,35.24
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,43.18,31.99
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,36.45,25.93
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,29.68,19.45
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,14.56,2.72
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
