Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,130.27,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,332.81,249.18
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,438.84,353.3
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,550.45,443.43
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,625.61,499.75
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,701.07,552.61
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,752.57,584.69
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,796.87,610.19
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,831.31,627.86
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,862.6,642.84
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,882.19,653.9
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,898.06,662.68
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,903.51,663.52
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,896.04,656.22
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,889.87,649.71
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,879.78,640.84
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,862.35,627.49
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,841.13,611.94
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,813.78,593.74
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,782.92,573.18
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,747.05,547.15
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,707.92,518.38
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,663.39,485.67
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,616.34,450.3
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,565.96,411.05
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,513.65,369.18
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,457.88,323.99
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,400.92,276.63
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,341.95,226.74
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,282.55,176.68
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,222.46,128.79
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,162.75,87.68
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,102.61,60.46
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,78.63,59.83
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,68.19,51.52
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,66.85,50.69
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,64.63,49.02
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,62.36,47.28
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,59.12,44.89
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,55.82,42.37
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,46.87,34.79
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,42.43,30.91
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,35.68,24.88
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,28.89,18.41
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,14.19,1.1
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,125.57,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,322.82,237.03
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,429.43,343.47
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,541.65,434.01
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,614.47,490.08
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,687.52,543.16
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,737.95,577.03
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,781.52,604.7
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,815.7,624.34
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,846.8,641.4
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,865.85,650.03
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,881.24,656.29
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,887.02,656.83
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,880.12,649.21
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,874.14,642.71
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,864.28,633.86
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,847.03,620.37
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,826.03,604.67
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,798.69,586.54
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,767.91,565.9
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,732.64,539.81
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,694.16,510.96
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,650.23,478.01
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,603.81,442.46
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,553.53,402.53
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,501.36,360.11
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,446.89,315.52
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,391.19,268.79
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,332.82,219.38
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,273.95,169.89
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,214.59,122.68
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,155.56,82.56
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,97.1,57.68
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,68.67,51.22
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,67.35,50.42
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,65.99,49.58
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,64.14,48.21
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,62.26,46.8
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,59.03,44.44
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,55.76,41.95
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,46.83,34.43
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,42.41,30.59
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,35.27,24.25
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,28.06,17.41
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,13.81,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,99.47,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,268.65,192.21
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,375.22,300.56
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,488.83,394.74
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,571.43,459.69
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,654.42,521.47
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,707.2,558.8
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,758.26,593.58
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,790.34,613.11
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,825.92,634.74
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,845.72,645.4
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,861.93,653.64
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,868.34,655.2
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,870.88,654.32
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,855.88,641.39
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,845.88,632.23
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,829.53,618.89
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,809.48,603.26
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,783.04,583.22
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,753.2,560.48
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,717.47,532.67
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,678.8,502.44
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,635.87,469.47
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,590.53,434.02
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,541.83,394.55
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,491.26,352.78
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,437.5,308.23
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,382.62,261.89
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,325.81,213.72
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,268.63,165.81
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,210.42,120.01
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,152.7,81.53
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,86.35,51.06
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,70.36,52.19
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,69.1,51.45
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,67.83,50.68
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,66.05,49.39
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,64.27,48.08
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,56.08,41.59
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,53.19,39.42
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,48.54,35.56
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,43.85,31.49
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,36.41,24.93
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,28.9,17.76
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,14.29,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,22.76,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,59.81,37.98
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,132.88,104.46
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,190.46,154.67
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,240.26,196.88
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,290.65,238.13
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,284.97,231.3
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,259.5,208.78
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,256.77,204.81
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,253.59,200.38
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,272.69,213.83
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,291.18,226.38
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,419.36,322.94
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,543.31,409.64
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,549.63,409.93
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,554.08,410.01
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,680.14,499.21
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,780.2,564.54
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,754.51,546.76
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,725.56,527.15
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,691.33,503.78
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,654.45,477.67
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,613.05,448.39
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,569.43,416.29
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,487.32,355.03
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,422.43,307.32
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,406.46,290.74
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,367.13,252.65
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,310.76,213.12
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,283.96,199.84
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,237.31,160.2
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,183.44,118.55
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,161.23,116.74
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,173.06,136.37
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,122.41,95.89
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,82.63,63.62
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,79.5,61.27
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,76.27,58.77
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,72.38,55.79
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,68.42,52.65
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,59.35,44.94
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,52.03,38.5
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,41.11,28.92
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,29.97,18.52
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,15.15,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.41,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,6.57,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,13.57,5.43
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,20.6,11.49
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,28.47,18.18
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,36.36,24.77
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,44.69,31.59
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,53.03,38.31
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,35.14,23.4
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,17.34,8.64
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,92.64,69.89
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,176.32,135.74
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,282.12,217.94
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,371.44,284.77
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,348.65,265.44
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,326.9,247.56
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,438.7,331.0
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,541.05,403.72
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,565.87,420.54
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,585.75,433.93
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,633.91,468.66
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,646.8,477.3
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,606.41,446.32
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,563.74,413.31
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,517.53,376.86
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,469.49,337.99
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,418.84,296.14
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,363.13,249.62
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,307.56,202.26
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,251.77,155.45
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,195.74,111.83
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,140.39,75.77
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,85.48,55.13
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,75.94,57.24
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,74.56,56.42
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,73.17,55.57
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,65.16,49.1
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,63.42,47.82
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,60.07,45.24
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,56.66,42.53
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,51.44,38.15
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,46.16,33.52
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,37.62,25.95
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,27.17,16.05
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,13.66,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,69.3,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,200.17,131.29
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,310.41,247.06
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,421.8,341.29
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,505.86,409.45
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,588.34,473.3
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,403.87,327.27
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,202.8,160.68
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,214.81,169.31
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,226.58,177.21
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,370.56,291.29
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,512.75,398.92
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,407.14,315.01
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,304.53,233.21
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,400.97,307.15
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,476.44,363.37
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,647.95,493.24
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,776.51,585.88
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,675.15,507.08
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,564.02,421.71
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,538.62,401.69
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,513.06,381.21
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,491.63,364.56
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,469.1,346.9
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,451.76,332.07
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,430.58,313.74
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,406.8,290.5
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,364.31,249.36
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,299.72,204.92
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,279.54,198.71
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,216.41,138.92
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,133.0,69.5
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,77.97,58.29
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,72.22,53.8
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,71.04,53.11
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,69.86,52.43
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,67.78,50.89
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,60.14,44.71
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,57.0,42.31
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,53.82,39.79
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,48.86,35.64
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,43.86,31.26
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,35.63,23.98
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,27.29,15.71
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,12.9,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,63.5,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,188.03,117.99
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,300.45,238.04
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,412.05,333.19
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,503.13,407.6
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,595.29,479.64
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,651.77,521.42
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,706.63,560.53
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,751.75,590.35
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,794.19,617.47
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,810.24,625.46
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,828.0,634.72
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,839.47,639.78
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,846.95,642.15
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,841.06,634.81
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,823.77,619.83
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,809.26,607.59
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,790.94,592.89
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,764.06,573.36
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,733.83,550.57
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,699.68,523.31
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,662.3,493.35
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,619.54,459.77
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,574.31,423.63
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,525.19,382.98
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,474.25,340.13
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,420.36,294.82
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,365.36,247.85
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,308.81,199.6
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,251.87,152.03
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,193.91,107.36
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,136.43,71.4
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,78.94,58.85
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,64.95,47.66
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,63.47,46.7
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,61.95,45.71
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,60.27,44.49
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,58.61,43.25
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,55.24,40.75
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,51.83,38.12
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,43.48,31.1
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,39.36,27.47
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,31.7,20.68
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,23.98,12.83
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,12.38,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,59.72,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,178.03,106.21
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,292.45,231.06
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,404.11,326.42
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,497.04,402.64
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,591.81,476.96
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,648.54,519.03
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,703.64,558.41
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,750.36,589.25
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,789.35,613.66
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,809.95,625.18
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,827.02,634.19
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,837.59,638.87
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,844.21,640.91
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,830.29,628.23
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,821.04,619.15
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,805.78,606.31
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,786.77,591.07
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,759.89,571.48
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,729.67,548.48
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,694.37,520.2
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,656.19,489.49
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,613.83,456.08
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,569.05,420.15
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,520.18,379.6
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,469.57,336.91
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,416.31,292.07
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,361.95,245.6
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,306.08,197.84
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,249.83,150.9
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,192.18,106.77
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,135.1,71.63
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,69.83,51.48
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,68.83,50.85
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,67.48,50.01
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,66.11,49.16
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,63.87,47.47
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,61.59,45.73
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,53.52,39.32
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,50.51,37.01
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,45.35,32.67
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,40.13,28.08
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,32.11,20.96
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,24.01,12.49
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,12.38,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,8.96,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,18.8,5.26
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,68.49,49.44
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,108.63,83.9
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,150.21,119.13
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,191.58,153.47
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,202.56,161.43
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,212.68,168.34
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,330.09,262.49
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,448.52,353.83
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,526.65,412.49
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,621.8,481.55
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,624.87,480.3
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,609.5,466.54
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,725.89,551.42
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,805.6,605.44
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,790.24,592.0
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,771.21,576.76
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,745.41,557.27
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,716.3,534.81
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,680.49,506.82
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,645.94,479.12
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,585.81,432.05
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,526.1,385.9
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,473.83,345.85
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,425.8,308.81
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,373.19,269.31
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,333.1,240.07
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,299.03,213.11
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,268.22,188.71
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,239.3,168.69
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,208.21,149.05
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,178.88,139.31
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,168.21,131.22
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,111.56,86.15
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,68.09,50.97
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,66.31,49.71
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,59.14,43.89
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,55.54,41.19
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,51.88,38.32
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,46.81,34.03
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,41.7,29.5
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,32.93,21.64
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,24.02,12.06
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,12.38,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,34.88,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,105.18,52.03
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,197.39,153.3
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,282.43,226.31
2016,10,19,7,45,290.0,77.5,2.85,24.5,147.0,370.68,298.68
2016,10,19,8,0,357.0,91.0,3.1,25.0,191.0,444.26,357.46
2016,10,19,8,15,376.0,110.5,3.3,25.0,234.5,485.96,389.5
2016,10,19,8,30,395.0,130.0,3.5,25.0,278.0,525.87,419.25
2016,10,19,8,45,553.0,111.5,3.7,25.5,350.5,646.24,509.42
2016,10,19,9,0,711.0,93.0,3.9,26.0,423.0,759.02,588.94
2016,10,19,9,15,735.0,96.5,3.95,26.5,467.5,779.61,600.21
2016,10,19,9,30,759.0,100.0,4.0,27.0,512.0,792.81,606.73
2016,10,19,9,45,779.0,102.0,4.05,27.5,552.0,801.96,610.49
2016,10,19,10,0,799.0,104.0,4.1,28.0,592.0,807.39,611.77
2016,10,19,10,15,588.5,193.5,4.1,28.0,563.5,708.6,538.97
2016,10,19,10,30,378.0,283.0,4.1,28.0,535.0,597.61,454.01
2016,10,19,10,45,377.0,296.0,4.1,28.5,555.5,593.5,449.29
2016,10,19,11,0,376.0,309.0,4.1,29.0,576.0,587.41,442.71
2016,10,19,11,15,367.0,320.0,4.1,29.0,586.5,571.75,430.1
2016,10,19,11,30,358.0,331.0,4.1,29.0,597.0,554.84,416.62
2016,10,19,11,45,365.5,333.5,4.1,29.5,608.0,540.03,404.09
2016,10,19,12,0,373.0,336.0,4.1,30.0,619.0,523.37,390.08
2016,10,19,12,15,385.0,333.0,4.05,30.0,625.0,502.89,373.89
2016,10,19,12,30,397.0,330.0,4.0,30.0,631.0,480.44,355.93
2016,10,19,12,45,470.5,296.5,4.0,30.0,649.5,462.49,340.71
2016,10,19,13,0,544.0,263.0,4.0,30.0,668.0,435.31,317.44
2016,10,19,13,15,530.5,260.0,3.95,30.0,647.5,391.25,281.69
2016,10,19,13,30,517.0,257.0,3.9,30.0,627.0,347.9,246.19
2016,10,19,13,45,553.0,234.5,3.9,30.0,618.0,304.64,209.2
2016,10,19,14,0,589.0,212.0,3.9,30.0,609.0,257.51,169.51
2016,10,19,14,15,692.5,159.5,3.85,30.0,604.5,194.46,117.28
2016,10,19,14,30,796.0,107.0,3.8,30.0,600.0,126.98,69.76
2016,10,19,14,45,765.5,109.5,3.75,30.0,559.0,81.06,61.4
2016,10,19,15,0,735.0,112.0,3.7,30.0,518.0,76.46,57.82
2016,10,19,15,15,711.5,108.0,3.55,29.5,474.5,75.12,57.02
2016,10,19,15,30,688.0,104.0,3.4,29.0,431.0,73.78,56.21
2016,10,19,15,45,656.0,98.5,3.25,29.0,383.0,71.26,54.29
2016,10,19,16,0,624.0,93.0,3.1,29.0,335.0,68.69,52.31
2016,10,19,16,15,577.0,86.0,2.8,28.5,284.0,64.78,49.25
2016,10,19,16,30,530.0,79.0,2.5,28.0,233.0,60.82,46.04
2016,10,19,16,45,466.5,68.5,2.2,27.5,183.5,53.79,40.06
2016,10,19,17,0,403.0,58.0,1.9,27.0,134.0,46.58,33.69
2016,10,19,17,15,293.0,44.0,1.8,26.5,89.5,33.87,22.44
2016,10,19,17,30,183.0,30.0,1.7,26.0,45.0,23.24,10.98
2016,10,19,17,45,91.5,15.0,1.6,25.5,22.5,12.8,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
