Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.5,12.5,3.8,21.0,14.0,26.4,0.0
2016,10,20,7,0,45.0,25.0,4.2,21.0,28.0,76.0,32.35
2016,10,20,7,15,131.5,47.5,4.5,21.0,67.5,193.62,151.45
2016,10,20,7,30,218.0,70.0,4.8,21.0,107.0,289.63,235.45
2016,10,20,7,45,109.0,36.5,5.1,21.5,55.0,141.41,115.18
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.46,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.29,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.11,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,4.94,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,5.77,0.0
2016,10,20,9,15,0.0,75.5,6.7,23.0,75.5,62.66,45.87
2016,10,20,9,30,0.0,144.0,6.8,23.0,144.0,124.82,96.14
2016,10,20,9,45,0.0,78.0,6.9,23.5,78.0,64.8,47.19
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,9.92,2.43
2016,10,20,10,15,15.0,138.0,7.0,24.5,148.0,129.22,98.96
2016,10,20,10,30,30.0,264.0,7.0,25.0,284.0,269.79,209.23
2016,10,20,10,45,157.0,296.5,7.0,25.5,407.0,408.69,318.33
2016,10,20,11,0,284.0,329.0,7.0,26.0,530.0,536.6,415.33
2016,10,20,11,15,287.5,337.5,6.95,26.0,545.0,529.83,408.84
2016,10,20,11,30,291.0,346.0,6.9,26.0,560.0,521.41,401.43
2016,10,20,11,45,315.5,344.5,6.9,26.5,579.5,516.11,395.93
2016,10,20,12,0,340.0,343.0,6.9,27.0,599.0,508.01,388.11
2016,10,20,12,15,423.5,311.0,6.9,27.0,630.0,508.84,387.89
2016,10,20,12,30,507.0,279.0,6.9,27.0,661.0,497.74,377.77
2016,10,20,12,45,682.0,199.0,6.9,27.0,707.0,484.6,364.66
2016,10,20,13,0,857.0,119.0,6.9,27.0,753.0,454.11,335.74
2016,10,20,13,15,852.5,118.0,6.9,27.0,737.0,401.89,290.17
2016,10,20,13,30,848.0,117.0,6.9,27.0,721.0,348.73,243.24
2016,10,20,13,45,460.0,210.5,6.9,27.0,536.5,263.46,184.89
2016,10,20,14,0,72.0,304.0,6.9,27.0,352.0,235.5,176.76
2016,10,20,14,15,447.0,204.5,6.85,27.0,481.5,191.0,126.95
2016,10,20,14,30,822.0,105.0,6.8,27.0,611.0,124.97,69.3
2016,10,20,14,45,806.5,102.5,6.8,27.0,572.5,77.07,58.96
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,76.41,58.59
2016,10,20,15,15,770.5,96.0,6.7,26.5,490.0,74.6,57.37
2016,10,20,15,30,750.0,92.0,6.6,26.0,446.0,66.55,50.88
2016,10,20,15,45,730.0,85.0,6.5,26.0,398.5,62.75,47.83
2016,10,20,16,0,710.0,78.0,6.4,26.0,351.0,58.77,44.6
2016,10,20,16,15,668.0,72.5,6.1,25.5,299.0,55.52,42.01
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,52.23,39.3
2016,10,20,16,45,570.0,58.0,5.5,24.5,195.5,46.0,33.91
2016,10,20,17,0,514.0,49.0,5.2,24.0,144.0,39.61,28.17
2016,10,20,17,15,401.5,37.5,4.85,23.0,96.5,30.67,20.05
2016,10,20,17,30,289.0,26.0,4.5,22.0,49.0,21.6,9.36
2016,10,20,17,45,144.5,13.0,4.2,21.5,24.5,11.1,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,169.0,10.5,2.4,11.5,20.5,126.73,0.0
2016,10,21,7,0,338.0,21.0,2.6,12.0,41.0,297.77,127.79
2016,10,21,7,15,464.5,30.5,2.8,12.5,90.5,426.46,342.97
2016,10,21,7,30,591.0,40.0,3.0,13.0,140.0,548.04,449.98
2016,10,21,7,45,661.5,46.0,3.2,14.0,195.5,624.29,513.15
2016,10,21,8,0,732.0,52.0,3.4,15.0,251.0,700.31,572.17
2016,10,21,8,15,774.5,56.0,3.45,15.5,306.0,749.48,608.25
2016,10,21,8,30,817.0,60.0,3.5,16.0,361.0,796.51,641.07
2016,10,21,8,45,847.0,63.0,3.6,17.0,414.0,820.18,654.59
2016,10,21,9,0,877.0,66.0,3.7,18.0,467.0,849.43,671.8
2016,10,21,9,15,896.5,68.5,3.6,18.5,514.5,865.64,679.45
2016,10,21,9,30,916.0,71.0,3.5,19.0,562.0,878.2,684.48
2016,10,21,9,45,930.5,72.5,3.4,19.5,603.5,881.42,682.97
2016,10,21,10,0,945.0,74.0,3.3,20.0,645.0,880.7,678.91
2016,10,21,10,15,955.0,75.5,3.2,20.0,679.5,872.23,670.94
2016,10,21,10,30,965.0,77.0,3.1,20.0,714.0,859.75,660.42
2016,10,21,10,45,972.0,78.0,3.05,20.5,740.5,840.36,644.37
2016,10,21,11,0,979.0,79.0,3.0,21.0,767.0,817.1,625.88
2016,10,21,11,15,983.0,79.5,2.9,21.5,785.5,787.37,602.78
2016,10,21,11,30,987.0,80.0,2.8,22.0,804.0,754.1,576.24
2016,10,21,11,45,988.0,81.0,2.75,22.5,813.0,715.97,545.46
2016,10,21,12,0,989.0,82.0,2.7,23.0,822.0,674.75,512.03
2016,10,21,12,15,989.0,82.0,2.65,23.0,822.0,629.15,475.78
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,580.97,436.7
2016,10,21,12,45,987.0,81.5,2.6,23.5,813.5,529.04,393.16
2016,10,21,13,0,985.0,81.0,2.6,24.0,805.0,475.14,347.04
2016,10,21,13,15,980.5,80.5,2.55,24.0,787.5,418.6,298.39
2016,10,21,13,30,976.0,80.0,2.5,24.0,770.0,360.8,247.84
2016,10,21,13,45,969.0,79.0,2.45,24.0,744.0,301.0,195.66
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,240.73,144.62
2016,10,21,14,15,952.0,76.5,2.35,24.0,684.5,179.48,97.77
2016,10,21,14,30,942.0,75.0,2.3,24.0,651.0,118.61,62.21
2016,10,21,14,45,928.0,73.0,2.25,24.0,610.0,68.56,52.48
2016,10,21,15,0,914.0,71.0,2.2,24.0,569.0,66.95,51.31
2016,10,21,15,15,895.0,68.5,2.1,23.5,522.0,64.83,49.78
2016,10,21,15,30,876.0,66.0,2.0,23.0,475.0,62.61,48.16
2016,10,21,15,45,849.5,63.0,1.95,23.0,423.5,59.82,45.94
2016,10,21,16,0,823.0,60.0,1.9,23.0,372.0,51.29,38.75
2016,10,21,16,15,783.0,56.0,1.65,22.5,317.5,48.31,36.35
2016,10,21,16,30,743.0,52.0,1.4,22.0,263.0,45.33,33.85
2016,10,21,16,45,679.0,46.5,1.15,21.5,207.5,40.91,29.97
2016,10,21,17,0,615.0,41.0,0.9,21.0,152.0,36.52,25.92
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,28.74,18.68
2016,10,21,17,30,382.0,23.0,1.0,19.0,52.0,20.95,8.28
2016,10,21,17,45,191.0,11.5,1.05,18.0,26.0,9.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,122.76,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,288.48,99.9
2016,10,22,7,15,457.5,29.5,1.2,11.5,88.0,418.81,333.23
2016,10,22,7,30,586.0,39.0,1.4,12.0,137.0,541.17,439.81
2016,10,22,7,45,654.5,45.5,1.65,13.0,192.0,615.97,501.38
2016,10,22,8,0,723.0,52.0,1.9,14.0,247.0,690.59,559.13
2016,10,22,8,15,766.0,56.5,2.05,15.0,301.5,740.56,594.83
2016,10,22,8,30,809.0,61.0,2.2,16.0,356.0,788.42,627.3
2016,10,22,8,45,836.5,64.5,2.35,17.5,408.0,819.15,645.01
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,838.05,653.78
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.5,854.52,662.43
2016,10,22,9,30,904.0,73.0,2.6,20.0,555.0,867.39,668.53
2016,10,22,9,45,917.0,75.5,2.65,21.0,596.0,870.52,666.66
2016,10,22,10,0,930.0,78.0,2.7,22.0,637.0,869.72,662.33
2016,10,22,10,15,940.5,79.5,2.65,22.0,671.0,861.73,655.07
2016,10,22,10,30,951.0,81.0,2.6,22.0,705.0,849.76,645.33
2016,10,22,10,45,956.5,83.0,2.6,22.5,731.5,830.48,629.9
2016,10,22,11,0,962.0,85.0,2.6,23.0,758.0,807.41,612.09
2016,10,22,11,15,966.0,85.5,2.6,23.5,776.0,778.03,590.09
2016,10,22,11,30,970.0,86.0,2.6,24.0,794.0,745.17,564.26
2016,10,22,11,45,970.5,87.5,2.6,24.5,803.0,707.68,534.46
2016,10,22,12,0,971.0,89.0,2.6,25.0,812.0,667.16,502.04
2016,10,22,12,15,971.0,89.0,2.6,25.0,812.0,622.2,466.73
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,574.69,428.62
2016,10,22,12,45,967.5,89.5,2.6,25.5,803.0,523.66,386.06
2016,10,22,13,0,964.0,90.0,2.6,26.0,794.0,470.81,341.1
2016,10,22,13,15,959.0,89.0,2.6,26.0,776.5,414.65,293.29
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,357.36,243.69
2016,10,22,13,45,946.0,87.5,2.65,26.0,733.0,298.81,193.14
2016,10,22,14,0,938.0,87.0,2.7,26.0,707.0,239.9,143.85
2016,10,22,14,15,927.5,85.0,2.7,26.0,673.5,179.53,98.38
2016,10,22,14,30,917.0,83.0,2.7,26.0,640.0,119.62,64.27
2016,10,22,14,45,900.5,81.5,2.75,26.0,599.0,73.66,56.32
2016,10,22,15,0,884.0,80.0,2.8,26.0,558.0,72.45,55.51
2016,10,22,15,15,863.5,77.5,2.8,25.5,511.5,62.8,47.67
2016,10,22,15,30,843.0,75.0,2.8,25.0,465.0,61.51,46.84
2016,10,22,15,45,813.5,71.5,2.8,25.0,413.5,59.35,45.16
2016,10,22,16,0,784.0,68.0,2.8,25.0,362.0,57.17,43.44
2016,10,22,16,15,741.0,63.0,2.45,24.0,307.5,53.63,40.68
2016,10,22,16,30,698.0,58.0,2.1,23.0,253.0,50.08,37.78
2016,10,22,16,45,630.0,51.5,1.8,22.0,198.5,41.35,30.25
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,36.69,26.01
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.0,28.4,18.31
2016,10,22,17,30,321.0,24.0,1.5,19.0,46.0,20.06,6.66
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.0,10.24,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,29.72,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,87.94,17.63
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,178.22,140.74
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,255.82,210.96
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,309.98,258.0
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,363.99,303.01
2016,10,23,8,15,302.5,116.0,2.55,16.5,212.5,409.29,339.32
2016,10,23,8,30,337.0,131.0,2.6,17.0,253.0,454.52,374.24
2016,10,23,8,45,366.0,147.5,2.65,17.5,297.5,515.01,419.27
2016,10,23,9,0,395.0,164.0,2.7,18.0,342.0,555.15,447.87
2016,10,23,9,15,335.0,195.5,2.9,18.5,357.0,516.89,415.39
2016,10,23,9,30,275.0,227.0,3.1,19.0,372.0,494.68,395.17
2016,10,23,9,45,245.0,250.5,3.35,19.5,387.0,469.69,374.01
2016,10,23,10,0,215.0,274.0,3.6,20.0,402.0,460.97,365.07
2016,10,23,10,15,527.0,192.5,3.7,20.5,530.5,649.29,511.64
2016,10,23,10,30,839.0,111.0,3.8,21.0,659.0,797.81,619.77
2016,10,23,10,45,548.0,219.5,3.95,21.5,583.0,657.0,510.95
2016,10,23,11,0,257.0,328.0,4.1,22.0,507.0,512.64,397.25
2016,10,23,11,15,373.0,300.0,4.1,22.0,567.0,551.9,428.26
2016,10,23,11,30,489.0,272.0,4.1,22.0,627.0,593.24,458.89
2016,10,23,11,45,413.0,304.5,4.15,22.5,607.0,539.27,415.57
2016,10,23,12,0,337.0,337.0,4.2,23.0,587.0,497.41,381.63
2016,10,23,12,15,597.0,230.0,4.15,23.0,672.5,535.8,410.35
2016,10,23,12,30,857.0,123.0,4.1,23.0,758.0,543.38,413.11
2016,10,23,12,45,684.0,194.0,4.1,23.5,697.5,474.7,357.33
2016,10,23,13,0,511.0,265.0,4.1,24.0,637.0,416.05,310.55
2016,10,23,13,15,550.5,244.5,4.05,24.0,637.0,379.87,279.01
2016,10,23,13,30,590.0,224.0,4.0,24.0,637.0,339.35,243.06
2016,10,23,13,45,710.0,168.0,3.95,24.0,647.5,288.25,195.55
2016,10,23,14,0,830.0,112.0,3.9,24.0,658.0,229.05,141.38
2016,10,23,14,15,695.0,150.0,3.8,24.0,592.0,179.93,109.5
2016,10,23,14,30,560.0,188.0,3.7,24.0,526.0,150.39,99.99
2016,10,23,14,45,668.5,144.0,3.6,24.0,521.0,95.47,75.11
2016,10,23,15,0,777.0,100.0,3.5,24.0,516.0,76.66,59.54
2016,10,23,15,15,586.0,134.0,3.15,23.5,432.5,92.23,73.03
2016,10,23,15,30,395.0,168.0,2.8,23.0,349.0,112.68,90.66
2016,10,23,15,45,377.5,152.0,2.5,23.0,309.5,103.96,83.51
2016,10,23,16,0,360.0,136.0,2.2,23.0,270.0,94.86,75.99
2016,10,23,16,15,337.5,117.5,2.05,22.5,228.0,83.58,66.64
2016,10,23,16,30,315.0,99.0,1.9,22.0,186.0,71.81,56.66
2016,10,23,16,45,279.0,80.0,1.75,21.5,144.5,59.09,45.59
2016,10,23,17,0,243.0,61.0,1.6,21.0,103.0,45.87,33.82
2016,10,23,17,15,171.0,42.5,1.6,20.5,67.0,32.4,21.5
2016,10,23,17,30,99.0,24.0,1.6,20.0,31.0,18.89,4.68
2016,10,23,17,45,49.5,12.0,1.6,20.0,15.5,10.24,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,46.61,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,136.53,12.69
2016,10,24,7,15,234.5,37.5,1.1,17.5,69.5,268.64,209.13
2016,10,24,7,30,361.0,53.0,1.3,18.0,111.0,387.12,312.52
2016,10,24,7,45,442.0,63.0,1.5,19.0,161.0,471.39,381.27
2016,10,24,8,0,523.0,73.0,1.7,20.0,211.0,556.07,446.78
2016,10,24,8,15,322.0,110.5,1.95,20.5,201.5,435.46,352.25
2016,10,24,8,30,121.0,148.0,2.2,21.0,192.0,278.36,224.47
2016,10,24,8,45,125.0,172.0,2.5,22.0,223.0,305.76,245.39
2016,10,24,9,0,129.0,196.0,2.8,23.0,254.0,331.91,264.16
2016,10,24,9,15,233.5,204.5,2.75,23.5,322.5,440.65,348.51
2016,10,24,9,30,338.0,213.0,2.7,24.0,391.0,530.68,415.61
2016,10,24,9,45,342.5,231.0,2.65,25.0,423.0,545.29,422.56
2016,10,24,10,0,347.0,249.0,2.6,26.0,455.0,557.74,428.24
2016,10,24,10,15,305.0,273.5,2.5,26.0,462.0,537.38,410.71
2016,10,24,10,30,263.0,298.0,2.4,26.0,469.0,516.14,392.9
2016,10,24,10,45,139.5,270.5,2.35,26.5,361.5,367.54,280.42
2016,10,24,11,0,16.0,243.0,2.3,27.0,254.0,220.24,166.43
2016,10,24,11,15,153.5,290.0,2.3,27.0,400.0,376.8,286.76
2016,10,24,11,30,291.0,337.0,2.3,27.0,546.0,508.99,382.95
2016,10,24,11,45,557.0,235.0,2.3,27.5,642.5,575.48,431.19
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,615.69,458.53
2016,10,24,12,15,822.5,133.0,2.3,28.0,739.0,574.76,426.21
2016,10,24,12,30,822.0,133.0,2.3,28.0,739.0,531.73,392.09
2016,10,24,12,45,818.5,132.5,2.3,28.5,730.0,485.01,353.7
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,436.91,313.42
2016,10,24,13,15,565.0,224.0,2.3,29.0,628.0,368.19,262.55
2016,10,24,13,30,315.0,316.0,2.3,29.0,535.0,323.84,232.75
2016,10,24,13,45,548.5,221.5,2.35,29.0,586.5,285.83,194.47
2016,10,24,14,0,782.0,127.0,2.4,29.0,638.0,229.26,140.11
2016,10,24,14,15,768.5,124.5,2.4,29.0,606.0,175.95,101.29
2016,10,24,14,30,755.0,122.0,2.4,29.0,574.0,116.29,66.98
2016,10,24,14,45,405.5,173.5,2.45,29.0,414.5,110.8,86.12
2016,10,24,15,0,56.0,225.0,2.5,29.0,255.0,158.91,125.55
2016,10,24,15,15,361.0,165.5,2.5,28.5,332.0,108.88,85.16
2016,10,24,15,30,666.0,106.0,2.5,28.0,409.0,75.79,58.17
2016,10,24,15,45,632.0,100.0,2.55,28.0,361.0,72.93,55.99
2016,10,24,16,0,598.0,94.0,2.6,28.0,313.0,70.02,53.7
2016,10,24,16,15,547.5,86.0,2.3,27.5,263.0,65.34,49.95
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,60.58,46.0
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,50.74,37.55
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,42.78,30.44
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,31.15,19.91
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,19.37,3.19
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,10.67,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.84,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,7.4,0.0
2016,10,25,7,15,0.0,24.5,1.4,17.5,24.5,20.24,10.44
2016,10,25,7,30,0.0,40.0,1.5,18.0,40.0,34.69,23.18
2016,10,25,7,45,0.0,58.5,1.65,18.5,58.5,52.93,38.8
2016,10,25,8,0,0.0,77.0,1.8,19.0,77.0,70.44,53.61
2016,10,25,8,15,0.0,95.5,1.95,19.5,95.5,87.5,67.74
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,104.25,81.32
2016,10,25,8,45,2.0,131.5,2.25,20.5,132.5,121.35,95.02
2016,10,25,9,0,4.0,149.0,2.4,21.0,151.0,138.32,108.38
2016,10,25,9,15,146.5,185.0,2.45,21.5,261.5,325.44,260.92
2016,10,25,9,30,289.0,221.0,2.5,22.0,372.0,497.81,393.22
2016,10,25,9,45,184.0,242.0,2.55,22.5,341.0,408.05,320.43
2016,10,25,10,0,79.0,263.0,2.6,23.0,310.0,320.63,249.94
2016,10,25,10,15,88.5,281.0,2.65,23.0,336.5,340.33,264.87
2016,10,25,10,30,98.0,299.0,2.7,23.0,363.0,358.9,278.45
2016,10,25,10,45,247.0,294.5,2.75,23.5,463.0,485.58,375.05
2016,10,25,11,0,396.0,290.0,2.8,24.0,563.0,575.56,441.0
2016,10,25,11,15,433.5,283.0,2.85,24.0,588.5,585.64,447.09
2016,10,25,11,30,471.0,276.0,2.9,24.0,614.0,581.25,443.15
2016,10,25,11,45,436.5,296.0,2.95,24.5,612.0,550.66,418.24
2016,10,25,12,0,402.0,316.0,3.0,25.0,610.0,515.32,390.1
2016,10,25,12,15,418.0,308.5,3.0,25.0,614.5,492.41,371.94
2016,10,25,12,30,434.0,301.0,3.0,25.0,619.0,469.85,353.45
2016,10,25,12,45,406.5,307.0,3.05,25.5,602.5,431.01,322.13
2016,10,25,13,0,379.0,313.0,3.1,26.0,586.0,396.1,293.65
2016,10,25,13,15,365.5,308.5,3.05,26.0,567.0,360.25,264.66
2016,10,25,13,30,352.0,304.0,3.0,26.0,548.0,325.36,236.31
2016,10,25,13,45,478.5,249.5,2.95,26.0,568.0,286.95,200.5
2016,10,25,14,0,605.0,195.0,2.9,26.0,588.0,238.63,156.49
2016,10,25,14,15,599.5,184.5,2.85,26.0,557.5,189.3,120.04
2016,10,25,14,30,594.0,174.0,2.8,26.0,527.0,140.63,91.9
2016,10,25,14,45,418.0,202.5,2.75,26.0,443.0,128.73,102.02
2016,10,25,15,0,242.0,231.0,2.7,26.0,359.0,157.58,126.05
2016,10,25,15,15,250.0,209.0,2.45,25.5,331.0,139.06,111.28
2016,10,25,15,30,258.0,187.0,2.2,25.0,303.0,127.06,101.86
2016,10,25,15,45,245.0,168.0,1.95,25.0,268.5,116.04,92.93
2016,10,25,16,0,232.0,149.0,1.7,25.0,234.0,104.58,83.54
2016,10,25,16,15,217.0,127.0,1.5,24.5,196.5,90.81,72.19
2016,10,25,16,30,202.0,105.0,1.3,24.0,159.0,76.5,60.13
2016,10,25,16,45,176.5,83.5,1.15,23.5,123.0,61.92,47.54
2016,10,25,17,0,151.0,62.0,1.0,23.0,87.0,46.84,34.25
2016,10,25,17,15,96.0,42.0,1.0,22.5,55.5,32.21,20.91
2016,10,25,17,30,41.0,22.0,1.0,22.0,24.0,17.57,0.63
2016,10,25,17,45,20.5,11.0,1.05,21.5,12.0,9.39,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,16.5,12.5,46.76,0.0
2016,10,26,7,0,113.0,19.0,1.3,17.0,25.0,131.95,0.0
2016,10,26,7,15,239.0,34.0,1.5,17.5,65.0,265.31,204.55
2016,10,26,7,30,365.0,49.0,1.7,18.0,105.0,384.0,310.44
2016,10,26,7,45,448.0,58.0,1.95,19.0,154.5,467.62,379.52
2016,10,26,8,0,531.0,67.0,2.2,20.0,204.0,551.98,445.69
2016,10,26,8,15,582.5,74.0,2.5,21.0,254.0,608.23,487.79
2016,10,26,8,30,634.0,81.0,2.8,22.0,304.0,663.11,527.16
2016,10,26,8,45,669.0,86.0,3.1,23.0,352.5,699.7,551.74
2016,10,26,9,0,704.0,91.0,3.4,24.0,401.0,733.71,573.84
2016,10,26,9,15,472.0,158.5,3.3,24.5,376.0,604.2,474.0
2016,10,26,9,30,240.0,226.0,3.2,25.0,351.0,444.64,348.15
2016,10,26,9,45,216.0,248.0,3.15,25.5,367.0,440.93,343.36
2016,10,26,10,0,192.0,270.0,3.1,26.0,383.0,436.11,337.19
2016,10,26,10,15,502.0,190.5,3.0,26.0,507.0,621.59,478.8
2016,10,26,10,30,812.0,111.0,2.9,26.0,631.0,768.1,583.54
2016,10,26,10,45,818.5,113.5,2.8,26.5,656.0,751.91,568.58
2016,10,26,11,0,825.0,116.0,2.7,27.0,681.0,732.27,552.13
2016,10,26,11,15,831.0,117.0,2.65,27.5,698.0,707.39,531.7
2016,10,26,11,30,837.0,118.0,2.6,28.0,715.0,679.27,508.87
2016,10,26,11,45,851.0,113.0,2.55,28.5,726.5,647.29,483.23
2016,10,26,12,0,865.0,108.0,2.5,29.0,738.0,609.88,453.35
2016,10,26,12,15,544.5,231.0,2.45,29.0,627.5,499.98,370.66
2016,10,26,12,30,224.0,354.0,2.4,29.0,517.0,401.83,297.6
2016,10,26,12,45,542.0,230.5,2.4,29.0,619.5,432.31,317.18
2016,10,26,13,0,860.0,107.0,2.4,29.0,722.0,431.55,309.0
2016,10,26,13,15,854.5,106.0,2.4,29.0,705.5,380.58,265.67
2016,10,26,13,30,849.0,105.0,2.4,29.0,689.0,324.19,217.9
2016,10,26,13,45,840.0,104.0,2.4,29.5,664.0,269.86,171.51
2016,10,26,14,0,831.0,103.0,2.4,30.0,639.0,215.55,127.1
2016,10,26,14,15,819.0,101.0,2.35,29.5,607.5,160.42,87.71
2016,10,26,14,30,807.0,99.0,2.3,29.0,576.0,106.16,59.66
2016,10,26,14,45,781.5,99.5,2.3,29.0,536.0,75.51,57.2
2016,10,26,15,0,756.0,100.0,2.3,29.0,496.0,76.81,58.47
2016,10,26,15,15,732.5,96.0,2.25,28.5,452.5,68.48,51.84
2016,10,26,15,30,709.0,92.0,2.2,28.0,409.0,66.79,50.71
2016,10,26,15,45,676.5,87.0,2.2,28.0,361.0,64.26,48.75
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,61.71,46.72
2016,10,26,16,15,595.0,75.5,1.9,27.5,263.0,57.82,43.6
2016,10,26,16,30,546.0,69.0,1.6,27.0,213.0,53.9,40.33
2016,10,26,16,45,474.5,59.0,1.35,26.5,164.0,46.89,34.25
2016,10,26,17,0,403.0,49.0,1.1,26.0,115.0,39.75,27.82
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,29.16,18.04
2016,10,26,17,30,157.0,22.0,1.1,24.0,30.0,17.15,0.0
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.0,9.39,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,17.5,11.0,7.68,0.0
2016,10,27,7,0,76.0,18.0,1.6,18.0,22.0,91.35,0.0
2016,10,27,7,15,191.5,35.5,1.75,18.5,61.0,233.16,177.43
2016,10,27,7,30,307.0,53.0,1.9,19.0,100.0,343.66,277.05
2016,10,27,7,45,394.0,64.0,2.05,20.0,148.5,427.23,347.02
2016,10,27,8,0,481.0,75.0,2.2,21.0,197.0,518.82,418.89
2016,10,27,8,15,534.5,83.0,2.05,21.5,247.0,577.61,462.18
2016,10,27,8,30,588.0,91.0,1.9,22.0,297.0,634.9,502.19
2016,10,27,8,45,630.0,96.0,1.8,23.0,345.5,677.13,528.71
2016,10,27,9,0,672.0,101.0,1.7,24.0,394.0,716.78,552.33
2016,10,27,9,15,698.5,105.5,1.5,24.5,438.5,739.89,563.74
2016,10,27,9,30,725.0,110.0,1.3,25.0,483.0,759.76,572.51
2016,10,27,9,45,745.0,113.0,1.15,26.0,522.0,769.0,573.14
2016,10,27,10,0,765.0,116.0,1.0,27.0,561.0,774.66,571.37
2016,10,27,10,15,779.0,118.5,1.05,27.0,593.5,767.61,566.04
2016,10,27,10,30,793.0,121.0,1.1,27.0,626.0,761.07,561.32
2016,10,27,10,45,802.0,123.0,1.2,27.5,651.5,746.51,550.81
2016,10,27,11,0,811.0,125.0,1.3,28.0,677.0,728.42,537.09
2016,10,27,11,15,817.0,126.5,1.4,28.0,694.0,704.27,520.01
2016,10,27,11,30,823.0,128.0,1.5,28.0,711.0,676.9,500.35
2016,10,27,11,45,847.0,118.0,1.65,28.5,724.5,646.8,477.93
2016,10,27,12,0,871.0,108.0,1.8,29.0,738.0,610.63,450.55
2016,10,27,12,15,485.5,227.5,1.85,29.0,579.0,463.71,342.94
2016,10,27,12,30,100.0,347.0,1.9,29.0,420.0,332.89,246.86
2016,10,27,12,45,484.0,226.5,1.95,29.5,571.5,401.94,294.45
2016,10,27,13,0,868.0,106.0,2.0,30.0,723.0,431.35,306.53
2016,10,27,13,15,863.0,105.0,2.0,30.0,706.5,380.21,263.21
2016,10,27,13,30,858.0,104.0,2.0,30.0,690.0,328.11,218.91
2016,10,27,13,45,851.0,102.0,2.05,30.0,665.5,268.51,169.28
2016,10,27,14,0,844.0,100.0,2.1,30.0,641.0,213.29,124.7
2016,10,27,14,15,832.0,98.0,2.1,29.5,609.0,157.55,85.26
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,102.65,57.57
2016,10,27,14,45,798.5,95.0,2.15,29.0,537.5,72.76,54.95
2016,10,27,15,0,777.0,94.0,2.2,29.0,498.0,72.9,55.25
2016,10,27,15,15,753.5,90.5,2.2,28.5,454.0,71.25,54.17
2016,10,27,15,30,730.0,87.0,2.2,28.0,410.0,63.71,48.14
2016,10,27,15,45,697.0,82.0,2.25,28.0,361.5,61.02,46.04
2016,10,27,16,0,664.0,77.0,2.3,28.0,313.0,58.3,43.86
2016,10,27,16,15,615.0,71.0,2.05,27.5,262.5,54.63,40.91
2016,10,27,16,30,566.0,65.0,1.8,27.0,212.0,50.94,37.81
2016,10,27,16,45,495.0,55.5,1.55,26.5,163.0,44.21,31.96
2016,10,27,17,0,424.0,46.0,1.3,26.0,114.0,37.36,25.77
2016,10,27,17,15,298.0,33.0,1.25,25.0,71.5,27.08,16.22
2016,10,27,17,30,172.0,20.0,1.2,24.0,29.0,16.6,0.0
2016,10,27,17,45,86.0,10.0,1.2,23.0,14.5,8.54,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,15.5,12.0,7.26,0.0
2016,10,28,7,0,167.0,17.0,0.9,16.0,24.0,165.39,0.0
2016,10,28,7,15,304.0,30.0,1.0,16.5,66.5,308.34,233.59
2016,10,28,7,30,441.0,43.0,1.1,17.0,109.0,433.21,346.66
2016,10,28,7,45,523.5,51.5,1.25,18.0,160.5,515.93,414.24
2016,10,28,8,0,606.0,60.0,1.4,19.0,212.0,599.72,478.69
2016,10,28,8,15,656.0,66.0,1.5,20.0,264.0,653.91,517.63
2016,10,28,8,30,706.0,72.0,1.6,21.0,316.0,706.62,553.65
2016,10,28,8,45,741.5,75.5,1.75,22.0,366.0,737.11,572.81
2016,10,28,9,0,777.0,79.0,1.9,23.0,416.0,770.41,593.46
2016,10,28,9,15,800.5,82.5,2.0,23.5,461.5,790.39,605.08
2016,10,28,9,30,824.0,86.0,2.1,24.0,507.0,806.83,614.24
2016,10,28,9,45,842.5,88.0,2.25,24.5,547.5,813.63,617.17
2016,10,28,10,0,861.0,90.0,2.4,25.0,588.0,816.59,617.6
2016,10,28,10,15,873.0,91.5,2.45,25.5,621.0,802.68,605.86
2016,10,28,10,30,885.0,93.0,2.5,26.0,654.0,792.68,597.14
2016,10,28,10,45,895.0,93.5,2.55,26.5,680.0,776.35,584.19
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,756.34,568.9
2016,10,28,11,15,910.0,95.0,2.6,27.0,723.5,729.7,548.88
2016,10,28,11,30,915.0,96.0,2.6,27.0,741.0,699.71,525.83
2016,10,28,11,45,532.5,224.0,2.6,27.5,600.5,543.1,407.97
2016,10,28,12,0,150.0,352.0,2.6,28.0,460.0,390.86,292.6
2016,10,28,12,15,538.5,222.0,2.6,28.0,610.0,485.77,363.42
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,537.58,396.91
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,488.77,355.58
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,438.15,312.5
2016,10,28,13,15,573.0,207.0,2.6,29.0,609.0,351.56,249.98
2016,10,28,13,30,223.0,323.0,2.6,29.0,475.0,302.14,219.55
2016,10,28,13,45,559.5,205.0,2.6,29.0,566.0,270.66,182.52
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,217.07,126.14
2016,10,28,14,15,884.5,85.5,2.55,29.0,624.5,159.9,85.66
2016,10,28,14,30,873.0,84.0,2.5,29.0,592.0,103.32,58.03
2016,10,28,14,45,856.5,81.5,2.5,29.0,552.5,72.99,55.16
2016,10,28,15,0,840.0,79.0,2.5,29.0,513.0,63.23,47.25
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.5,61.56,46.12
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,59.88,44.96
2016,10,28,15,45,764.0,69.5,2.4,28.0,372.5,57.68,43.25
2016,10,28,16,0,732.0,66.0,2.4,28.0,323.0,55.49,41.5
2016,10,28,16,15,685.0,61.0,2.1,27.0,271.5,51.94,38.72
2016,10,28,16,30,638.0,56.0,1.8,26.0,220.0,44.42,32.43
2016,10,28,16,45,561.5,48.5,1.5,25.5,168.5,38.94,27.61
2016,10,28,17,0,485.0,41.0,1.2,25.0,117.0,33.43,22.56
2016,10,28,17,15,350.0,30.0,1.15,24.0,73.0,24.67,14.21
2016,10,28,17,30,215.0,19.0,1.1,23.0,29.0,15.84,0.0
2016,10,28,17,45,107.5,9.5,1.1,22.5,14.5,8.11,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,23.0,117.12,0.0
2016,10,29,7,15,289.5,30.0,1.85,17.5,64.5,296.66,222.69
2016,10,29,7,30,433.0,43.0,2.1,18.0,106.0,425.61,342.12
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,512.32,414.34
2016,10,29,8,0,614.0,57.0,2.7,20.0,209.0,600.15,483.47
2016,10,29,8,15,663.5,62.5,2.75,20.5,260.5,653.11,523.07
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,699.49,555.99
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,736.01,579.57
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,769.59,600.25
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,787.65,610.3
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,802.21,617.87
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.5,807.13,617.48
2016,10,29,10,0,863.0,84.0,3.2,26.0,580.0,800.87,609.47
2016,10,29,10,15,874.0,85.5,3.2,26.5,612.5,793.94,602.2
2016,10,29,10,30,885.0,87.0,3.2,27.0,645.0,783.31,592.56
2016,10,29,10,45,891.5,88.5,3.25,27.5,669.5,765.59,578.45
2016,10,29,11,0,898.0,90.0,3.3,28.0,694.0,744.32,562.06
2016,10,29,11,15,903.0,91.0,3.3,28.0,711.0,718.03,542.04
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,688.43,519.01
2016,10,29,11,45,910.0,92.0,3.35,28.5,737.0,652.81,490.51
2016,10,29,12,0,912.0,92.0,3.4,29.0,746.0,614.36,459.48
2016,10,29,12,15,911.5,92.0,3.4,29.0,745.5,571.89,425.65
2016,10,29,12,30,911.0,92.0,3.4,29.0,745.0,527.12,389.26
2016,10,29,12,45,908.5,91.5,3.45,29.5,736.5,478.93,348.77
2016,10,29,13,0,906.0,91.0,3.5,30.0,728.0,429.01,306.07
2016,10,29,13,15,901.0,90.5,3.5,30.0,711.0,376.76,261.33
2016,10,29,13,30,896.0,90.0,3.5,30.0,694.0,323.45,215.25
2016,10,29,13,45,888.0,88.5,3.55,30.0,669.0,267.92,167.99
2016,10,29,14,0,880.0,87.0,3.6,30.0,644.0,212.16,122.83
2016,10,29,14,15,868.5,85.0,3.6,30.0,611.5,155.66,83.16
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,99.8,56.46
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,66.51,49.63
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,68.44,51.39
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,66.97,50.44
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,65.51,49.49
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,57.89,43.25
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,55.72,41.52
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,51.91,38.52
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,48.06,35.36
2016,10,29,16,45,504.5,52.5,2.25,26.5,159.0,41.97,30.01
2016,10,29,17,0,425.0,44.0,1.9,26.0,109.0,35.84,24.4
2016,10,29,17,15,289.5,31.5,1.75,25.0,67.5,25.92,14.94
2016,10,29,17,30,154.0,19.0,1.6,24.0,26.0,14.85,0.0
2016,10,29,17,45,77.0,9.5,1.5,23.5,13.0,8.11,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
