Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,27.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,54.0,16.0,1.5,19.0,18.0,51.45,0.0
2016,10,30,7,15,174.5,34.0,1.75,19.5,56.0,218.57,159.68
2016,10,30,7,30,295.0,52.0,2.0,20.0,94.0,331.34,265.06
2016,10,30,7,45,389.5,63.0,2.3,20.5,143.0,419.27,339.91
2016,10,30,8,0,484.0,74.0,2.6,21.0,192.0,514.76,416.69
2016,10,30,8,15,540.5,82.0,2.6,21.5,242.0,575.63,462.84
2016,10,30,8,30,597.0,90.0,2.6,22.0,292.0,634.94,505.85
2016,10,30,8,45,647.5,92.0,2.6,23.0,342.0,680.31,535.89
2016,10,30,9,0,698.0,94.0,2.6,24.0,392.0,722.96,562.93
2016,10,30,9,15,724.5,98.5,2.5,24.5,436.5,745.82,575.66
2016,10,30,9,30,751.0,103.0,2.4,25.0,481.0,765.39,585.93
2016,10,30,9,45,772.5,105.0,2.3,26.0,520.5,770.23,584.67
2016,10,30,10,0,794.0,107.0,2.2,27.0,560.0,776.2,584.37
2016,10,30,10,15,807.5,109.0,2.1,27.0,593.0,771.99,579.47
2016,10,30,10,30,821.0,111.0,2.0,27.0,626.0,764.05,572.25
2016,10,30,10,45,833.5,111.5,1.95,27.5,651.5,750.02,560.33
2016,10,30,11,0,846.0,112.0,1.9,28.0,677.0,732.29,545.33
2016,10,30,11,15,852.0,113.0,1.9,28.5,694.5,706.9,525.07
2016,10,30,11,30,858.0,114.0,1.9,29.0,712.0,678.23,502.37
2016,10,30,11,45,874.0,108.0,1.9,29.5,723.5,642.88,474.98
2016,10,30,12,0,890.0,102.0,1.9,30.0,735.0,608.14,447.37
2016,10,30,12,15,890.0,102.0,1.95,30.0,735.5,566.68,415.35
2016,10,30,12,30,890.0,102.0,2.0,30.0,736.0,522.93,380.75
2016,10,30,12,45,891.0,100.0,2.1,30.0,728.5,475.84,342.83
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,426.81,302.25
2016,10,30,13,15,887.5,97.0,2.25,30.0,704.5,374.96,258.5
2016,10,30,13,30,883.0,96.0,2.3,30.0,688.0,322.06,213.32
2016,10,30,13,45,551.5,195.0,2.35,30.5,560.5,259.07,172.67
2016,10,30,14,0,220.0,294.0,2.4,31.0,433.0,241.96,171.48
2016,10,30,14,15,535.0,190.5,2.45,30.5,504.5,178.25,112.99
2016,10,30,14,30,850.0,87.0,2.5,30.0,576.0,91.78,51.24
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.5,66.03,49.24
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,64.56,48.19
2016,10,30,15,15,801.0,78.0,2.6,29.5,454.5,62.95,47.1
2016,10,30,15,30,779.0,75.0,2.6,29.0,410.0,61.33,46.0
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.0,58.45,43.72
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,55.52,41.36
2016,10,30,16,15,672.5,60.5,2.25,28.0,262.5,51.56,38.23
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,43.68,31.63
2016,10,30,16,45,551.0,47.5,1.6,26.5,161.0,38.2,26.81
2016,10,30,17,0,477.0,40.0,1.3,26.0,111.0,32.7,21.75
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.0,23.47,12.82
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,14.13,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,85.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,170.0,15.0,1.1,15.0,21.0,131.31,0.0
2016,10,31,7,15,320.5,27.0,1.35,16.0,63.0,314.41,229.43
2016,10,31,7,30,471.0,39.0,1.6,17.0,105.0,446.76,357.06
2016,10,31,7,45,559.0,46.0,1.9,18.0,157.0,531.11,427.8
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,610.14,490.38
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,664.42,529.97
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,716.77,565.99
2016,10,31,8,45,781.5,67.0,2.4,22.0,364.5,752.13,588.46
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,784.5,608.08
2016,10,31,9,15,838.5,72.5,2.6,23.5,460.5,801.37,617.51
2016,10,31,9,30,860.0,75.0,2.7,24.0,506.0,814.68,624.46
2016,10,31,9,45,875.5,77.0,2.8,24.5,545.5,811.16,619.7
2016,10,31,10,0,891.0,79.0,2.9,25.0,585.0,811.82,618.12
2016,10,31,10,15,901.0,80.5,2.9,25.5,617.5,803.74,610.0
2016,10,31,10,30,911.0,82.0,2.9,26.0,650.0,791.93,599.54
2016,10,31,10,45,917.5,83.5,2.95,26.5,674.5,773.74,585.16
2016,10,31,11,0,924.0,85.0,3.0,27.0,699.0,751.93,568.45
2016,10,31,11,15,927.5,85.5,3.05,27.0,715.5,723.5,547.11
2016,10,31,11,30,931.0,86.0,3.1,27.0,732.0,691.81,522.76
2016,10,31,11,45,929.5,88.0,3.15,27.5,739.5,655.35,493.5
2016,10,31,12,0,928.0,90.0,3.2,28.0,747.0,616.16,461.78
2016,10,31,12,15,926.5,90.0,3.2,28.0,746.5,572.64,427.03
2016,10,31,12,30,925.0,90.0,3.2,28.0,746.0,526.87,389.73
2016,10,31,12,45,921.0,90.0,3.25,28.5,736.5,477.95,348.52
2016,10,31,13,0,917.0,90.0,3.3,29.0,727.0,427.42,305.16
2016,10,31,13,15,911.0,89.0,3.3,29.0,709.0,374.03,259.39
2016,10,31,13,30,905.0,88.0,3.3,29.0,691.0,319.72,212.4
2016,10,31,13,45,895.0,87.0,3.35,29.0,665.5,263.83,164.88
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,207.91,119.84
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.0,151.57,80.9
2016,10,31,14,30,860.0,83.0,3.4,29.0,574.0,95.94,55.69
2016,10,31,14,45,841.5,81.0,3.4,29.0,534.5,64.12,47.9
2016,10,31,15,0,823.0,79.0,3.4,29.0,495.0,63.22,47.31
2016,10,31,15,15,799.5,76.0,3.3,28.5,450.0,61.54,46.15
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,59.86,44.98
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,57.65,43.25
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,55.47,41.51
2016,10,31,16,15,657.0,60.5,2.7,27.0,256.0,47.3,34.77
2016,10,31,16,30,607.0,55.0,2.3,26.0,205.0,43.62,31.71
2016,10,31,16,45,526.0,47.5,1.9,25.5,155.0,38.13,26.85
2016,10,31,17,0,445.0,40.0,1.5,25.0,105.0,32.64,21.76
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,23.02,12.31
2016,10,31,17,30,166.0,16.0,1.4,23.0,23.0,13.66,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,63.32,0.0
2016,11,1,7,15,208.5,29.0,2.6,20.5,53.5,231.93,163.28
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,354.35,282.72
2016,11,1,7,45,431.5,53.5,3.2,22.0,139.0,440.45,355.54
2016,11,1,8,0,520.0,63.0,3.5,23.0,187.0,527.7,425.17
2016,11,1,8,15,574.5,69.5,3.65,23.5,236.5,584.5,468.94
2016,11,1,8,30,629.0,76.0,3.8,24.0,286.0,640.01,509.9
2016,11,1,8,45,314.5,96.5,4.0,24.5,201.5,399.07,321.82
2016,11,1,9,0,0.0,117.0,4.2,25.0,117.0,102.73,77.99
2016,11,1,9,15,380.0,104.5,4.2,25.5,293.0,454.66,364.93
2016,11,1,9,30,760.0,92.0,4.2,26.0,469.0,750.52,583.62
2016,11,1,9,45,782.0,93.0,4.25,26.5,508.5,759.34,585.7
2016,11,1,10,0,804.0,94.0,4.3,27.0,548.0,764.46,586.93
2016,11,1,10,15,408.0,153.0,4.3,27.5,384.0,498.2,387.15
2016,11,1,10,30,12.0,212.0,4.3,28.0,220.0,193.19,146.41
2016,11,1,10,45,431.0,156.0,4.3,28.5,441.0,490.09,379.82
2016,11,1,11,0,850.0,100.0,4.3,29.0,662.0,717.35,545.83
2016,11,1,11,15,855.5,101.0,4.3,29.0,678.5,687.43,521.37
2016,11,1,11,30,861.0,102.0,4.3,29.0,695.0,659.56,499.32
2016,11,1,11,45,503.0,223.0,4.3,29.5,570.5,517.67,390.31
2016,11,1,12,0,145.0,344.0,4.3,30.0,446.0,379.38,284.14
2016,11,1,12,15,515.5,218.5,4.3,30.0,581.5,464.37,347.64
2016,11,1,12,30,886.0,93.0,4.3,30.0,717.0,508.4,375.83
2016,11,1,12,45,882.5,93.0,4.3,30.5,708.5,461.57,335.69
2016,11,1,13,0,879.0,93.0,4.3,31.0,700.0,413.17,293.91
2016,11,1,13,15,511.5,205.5,4.3,31.0,557.0,324.35,230.29
2016,11,1,13,30,144.0,318.0,4.3,31.0,414.0,274.56,200.78
2016,11,1,13,45,108.0,298.5,4.3,31.0,369.5,244.2,178.74
2016,11,1,14,0,72.0,279.0,4.3,31.0,325.0,214.56,157.79
2016,11,1,14,15,448.5,182.5,4.25,31.0,439.5,162.19,104.51
2016,11,1,14,30,825.0,86.0,4.2,31.0,554.0,86.38,49.32
2016,11,1,14,45,810.0,83.0,4.2,31.0,516.5,65.11,48.32
2016,11,1,15,0,795.0,80.0,4.2,31.0,479.0,63.61,47.24
2016,11,1,15,15,771.5,77.0,4.1,30.5,435.5,61.98,46.13
2016,11,1,15,30,748.0,74.0,4.0,30.0,392.0,60.35,45.01
2016,11,1,15,45,713.0,70.5,3.95,30.0,344.0,58.2,43.35
2016,11,1,16,0,678.0,67.0,3.9,30.0,296.0,51.47,37.79
2016,11,1,16,15,627.5,61.5,3.45,29.0,246.0,47.88,34.95
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,44.27,31.96
2016,11,1,16,45,491.5,48.5,2.65,27.5,147.5,38.83,27.16
2016,11,1,17,0,406.0,41.0,2.3,27.0,99.0,33.43,22.15
2016,11,1,17,15,267.5,28.0,2.2,26.5,59.5,23.0,11.86
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,12.8,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,24.76,0.0
2016,11,2,7,15,130.5,31.0,2.7,22.0,47.5,162.38,109.51
2016,11,2,7,30,240.0,50.0,2.9,22.0,82.0,285.75,226.37
2016,11,2,7,45,338.0,61.5,3.15,22.5,129.0,374.69,302.57
2016,11,2,8,0,436.0,73.0,3.4,23.0,176.0,467.44,378.53
2016,11,2,8,15,495.0,81.5,3.55,23.5,224.5,532.91,429.57
2016,11,2,8,30,554.0,90.0,3.7,24.0,273.0,593.87,475.2
2016,11,2,8,45,604.0,93.5,3.85,24.5,321.0,639.98,508.17
2016,11,2,9,0,654.0,97.0,4.0,25.0,369.0,683.54,538.39
2016,11,2,9,15,406.0,158.5,4.05,25.5,333.5,539.01,425.25
2016,11,2,9,30,158.0,220.0,4.1,26.0,298.0,367.19,287.93
2016,11,2,9,45,115.5,233.5,4.15,26.5,292.5,340.11,265.13
2016,11,2,10,0,73.0,247.0,4.2,27.0,287.0,298.22,230.77
2016,11,2,10,15,140.5,267.0,4.15,27.0,351.5,379.58,293.62
2016,11,2,10,30,208.0,287.0,4.1,27.0,416.0,441.96,340.59
2016,11,2,10,45,212.5,297.0,4.05,27.5,433.0,443.71,340.04
2016,11,2,11,0,217.0,307.0,4.0,28.0,450.0,444.22,338.79
2016,11,2,11,15,228.5,317.0,3.9,28.0,470.5,448.09,340.71
2016,11,2,11,30,240.0,327.0,3.8,28.0,491.0,450.03,341.11
2016,11,2,11,45,528.0,225.0,3.75,28.5,592.5,532.94,402.96
2016,11,2,12,0,816.0,123.0,3.7,29.0,694.0,579.94,435.3
2016,11,2,12,15,815.5,123.0,3.6,29.0,694.0,540.01,402.62
2016,11,2,12,30,815.0,123.0,3.5,29.0,694.0,498.02,368.12
2016,11,2,12,45,533.0,224.5,3.4,29.0,596.0,412.77,303.48
2016,11,2,13,0,251.0,326.0,3.3,29.0,498.0,349.19,257.43
2016,11,2,13,15,189.5,320.5,3.15,28.5,448.5,305.39,225.13
2016,11,2,13,30,128.0,315.0,3.0,28.0,399.0,267.84,198.06
2016,11,2,13,45,442.0,219.5,2.95,28.0,495.0,248.74,171.03
2016,11,2,14,0,756.0,124.0,2.9,28.0,591.0,199.32,119.03
2016,11,2,14,15,380.5,152.5,2.8,28.0,387.5,135.49,87.55
2016,11,2,14,30,5.0,181.0,2.7,28.0,184.0,141.46,106.58
2016,11,2,14,45,317.0,156.0,2.65,28.0,314.0,100.49,78.21
2016,11,2,15,0,629.0,131.0,2.6,28.0,444.0,90.75,70.4
2016,11,2,15,15,599.0,125.5,2.45,27.5,401.5,88.7,69.06
2016,11,2,15,30,569.0,120.0,2.3,27.0,359.0,86.69,67.71
2016,11,2,15,45,515.0,115.0,2.2,27.0,311.5,82.25,64.16
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,79.35,61.85
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,72.24,55.98
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,64.97,49.79
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,55.07,41.1
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,43.75,30.9
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,26.91,14.61
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.71,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,5.74,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,9.86,2.35
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,15.63,7.31
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,21.42,12.23
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,27.64,17.49
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,33.87,22.68
2016,11,3,8,45,0.0,60.5,1.95,22.5,60.5,50.11,36.03
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,66.75,49.52
2016,11,3,9,15,6.0,127.0,2.0,23.0,130.5,116.01,89.6
2016,11,3,9,30,12.0,174.0,2.0,23.0,181.0,166.14,129.55
2016,11,3,9,45,19.5,195.5,2.0,23.5,206.5,190.95,148.62
2016,11,3,10,0,27.0,217.0,2.0,24.0,232.0,215.17,166.99
2016,11,3,10,15,16.0,202.5,1.9,24.0,211.5,189.57,146.2
2016,11,3,10,30,5.0,188.0,1.8,24.0,191.0,165.77,127.0
2016,11,3,10,45,20.5,228.0,1.75,24.5,241.5,212.18,162.97
2016,11,3,11,0,36.0,268.0,1.7,25.0,292.0,267.95,205.05
2016,11,3,11,15,18.0,141.5,1.6,25.0,153.5,135.55,102.48
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,12.43,4.39
2016,11,3,11,45,5.5,122.0,1.45,25.0,126.0,105.09,78.56
2016,11,3,12,0,11.0,229.0,1.4,25.0,237.0,197.11,149.88
2016,11,3,12,15,5.5,155.5,1.3,25.0,159.5,132.07,99.2
2016,11,3,12,30,0.0,82.0,1.2,25.0,82.0,68.27,49.09
2016,11,3,12,45,0.0,52.5,1.2,25.0,52.5,43.62,29.51
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,19.07,9.78
2016,11,3,13,15,0.0,41.0,1.25,25.0,41.0,34.03,21.88
2016,11,3,13,30,0.0,59.0,1.3,25.0,59.0,49.01,33.96
2016,11,3,13,45,0.0,49.0,1.4,25.5,49.0,40.66,27.21
2016,11,3,14,0,0.0,39.0,1.5,26.0,39.0,32.32,20.5
2016,11,3,14,15,0.0,25.0,1.55,25.5,25.0,20.69,11.17
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.09,1.77
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.26,1.4
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.71
2016,11,3,15,15,0.0,8.0,1.65,25.0,8.0,6.59,0.01
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,14.44,3.84
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,25.88,15.48
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,44.08,31.12
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,61.36,45.87
2016,11,4,8,15,0.0,86.0,3.55,19.0,86.0,79.28,61.03
2016,11,4,8,30,0.0,105.0,3.6,19.0,105.0,96.75,75.59
2016,11,4,8,45,0.0,108.0,3.7,19.0,108.0,96.32,75.09
2016,11,4,9,0,0.0,111.0,3.8,19.0,111.0,97.04,75.5
2016,11,4,9,15,0.0,107.0,3.8,19.5,107.0,91.62,70.67
2016,11,4,9,30,0.0,103.0,3.8,20.0,103.0,87.06,66.57
2016,11,4,9,45,0.0,108.0,3.8,20.5,108.0,91.14,69.59
2016,11,4,10,0,0.0,113.0,3.8,21.0,113.0,95.26,72.62
2016,11,4,10,15,0.0,81.5,3.75,21.0,81.5,67.73,50.04
2016,11,4,10,30,0.0,50.0,3.7,21.0,50.0,41.47,28.49
2016,11,4,10,45,3.0,123.0,3.65,21.0,125.0,105.45,80.56
2016,11,4,11,0,6.0,196.0,3.6,21.0,200.0,171.14,132.98
2016,11,4,11,15,5.0,191.0,3.55,21.0,194.0,164.93,127.74
2016,11,4,11,30,4.0,186.0,3.5,21.0,188.0,159.0,122.89
2016,11,4,11,45,2.0,173.5,3.5,21.5,175.0,146.38,112.52
2016,11,4,12,0,0.0,161.0,3.5,22.0,162.0,134.2,102.57
2016,11,4,12,15,1.5,170.5,3.45,22.0,172.5,142.38,109.07
2016,11,4,12,30,3.0,180.0,3.4,22.0,183.0,150.22,115.26
2016,11,4,12,45,1.5,117.5,3.35,22.5,119.0,98.2,73.7
2016,11,4,13,0,0.0,55.0,3.3,23.0,55.0,45.7,31.47
2016,11,4,13,15,4.0,130.5,3.25,23.0,133.0,108.96,82.27
2016,11,4,13,30,8.0,206.0,3.2,23.0,211.0,167.6,128.61
2016,11,4,13,45,4.0,178.0,3.2,23.0,180.5,144.16,110.27
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,121.45,92.58
2016,11,4,14,15,9.0,178.0,3.15,22.5,183.0,141.59,108.72
2016,11,4,14,30,18.0,206.0,3.1,22.0,216.0,158.13,122.44
2016,11,4,14,45,9.0,144.0,3.1,22.0,149.0,114.66,92.16
2016,11,4,15,0,0.0,82.0,3.1,22.0,82.0,68.09,52.93
2016,11,4,15,15,0.0,108.5,3.0,22.0,108.5,87.89,70.03
2016,11,4,15,30,0.0,135.0,2.9,22.0,135.0,105.71,85.4
2016,11,4,15,45,0.0,117.5,2.85,22.0,117.5,92.62,74.41
2016,11,4,16,0,0.0,100.0,2.8,22.0,100.0,79.37,63.19
2016,11,4,16,15,0.0,82.0,2.6,21.5,82.0,65.64,51.48
2016,11,4,16,30,0.0,64.0,2.4,21.0,64.0,51.74,39.4
2016,11,4,16,45,0.0,47.5,2.25,21.0,47.5,38.78,27.86
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,25.62,16.05
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,14.43,4.94
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.41,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.98,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,13.16,5.11
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,21.43,12.31
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,29.72,19.46
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,38.86,27.3
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,48.03,35.04
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,29.72,19.5
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,11.54,4.08
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,9.07,1.98
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,6.6,0.0
2016,11,5,9,45,38.5,125.0,3.15,19.5,146.5,145.52,115.81
2016,11,5,10,0,77.0,242.0,3.1,20.0,285.0,295.98,235.6
2016,11,5,10,15,40.0,211.0,3.0,20.5,233.5,228.47,180.09
2016,11,5,10,30,3.0,180.0,2.9,21.0,182.0,157.02,121.8
2016,11,5,10,45,1.5,134.5,2.85,21.5,135.5,114.41,87.4
2016,11,5,11,0,0.0,89.0,2.8,22.0,89.0,74.07,54.68
2016,11,5,11,15,7.0,161.0,2.75,22.0,165.5,140.21,107.78
2016,11,5,11,30,14.0,233.0,2.7,22.0,242.0,205.83,159.32
2016,11,5,11,45,19.5,250.0,2.65,22.5,263.0,221.66,171.05
2016,11,5,12,0,25.0,267.0,2.6,23.0,284.0,236.53,182.01
2016,11,5,12,15,16.0,237.0,2.55,23.0,248.0,204.44,156.94
2016,11,5,12,30,7.0,207.0,2.5,23.0,212.0,173.95,133.18
2016,11,5,12,45,14.5,231.5,2.5,23.0,241.5,195.16,149.72
2016,11,5,13,0,22.0,256.0,2.5,23.0,271.0,214.6,164.6
2016,11,5,13,15,18.5,242.5,2.5,23.0,255.0,200.22,153.42
2016,11,5,13,30,15.0,229.0,2.5,23.0,239.0,186.42,142.83
2016,11,5,13,45,115.5,255.5,2.55,23.0,326.0,212.06,158.92
2016,11,5,14,0,216.0,282.0,2.6,23.0,413.0,230.06,168.54
2016,11,5,14,15,141.5,261.5,2.6,23.0,346.0,191.99,143.17
2016,11,5,14,30,67.0,241.0,2.6,23.0,279.0,170.7,131.17
2016,11,5,14,45,102.5,229.0,2.65,23.0,281.5,161.27,130.6
2016,11,5,15,0,138.0,217.0,2.7,23.0,284.0,147.68,119.66
2016,11,5,15,15,181.5,194.0,2.7,22.5,273.5,134.99,109.61
2016,11,5,15,30,225.0,171.0,2.7,22.0,263.0,117.56,95.41
2016,11,5,15,45,196.5,155.0,2.7,22.0,228.5,111.01,90.09
2016,11,5,16,0,168.0,139.0,2.7,22.0,194.0,100.02,80.87
2016,11,5,16,15,245.0,114.0,2.55,21.5,179.0,82.65,66.11
2016,11,5,16,30,322.0,89.0,2.4,21.0,164.0,65.71,51.44
2016,11,5,16,45,246.0,71.0,2.3,21.0,119.5,53.57,40.52
2016,11,5,17,0,170.0,53.0,2.2,21.0,75.0,40.28,28.33
2016,11,5,17,15,85.0,31.0,2.15,20.5,42.0,24.01,11.46
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,7.68,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,15.28,3.31
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,35.62,23.48
2016,11,6,7,45,6.0,58.5,2.4,16.5,59.5,62.94,47.27
2016,11,6,8,0,12.0,80.0,2.6,17.0,82.0,88.78,69.59
2016,11,6,8,15,21.5,100.0,2.7,17.0,106.0,126.56,101.79
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,153.32,124.34
2016,11,6,8,45,60.0,144.5,2.9,17.5,167.5,201.39,164.34
2016,11,6,9,0,89.0,169.0,3.0,18.0,205.0,248.64,202.72
2016,11,6,9,15,91.0,189.5,3.05,18.5,230.0,268.09,217.2
2016,11,6,9,30,93.0,210.0,3.1,19.0,255.0,286.8,230.91
2016,11,6,9,45,46.5,155.0,3.2,19.5,177.5,182.74,145.66
2016,11,6,10,0,0.0,100.0,3.3,20.0,100.0,83.69,63.4
2016,11,6,10,15,0.0,106.5,3.35,20.5,106.5,89.25,67.75
2016,11,6,10,30,0.0,113.0,3.4,21.0,113.0,94.77,71.95
2016,11,6,10,45,4.5,161.0,3.5,21.5,164.5,139.99,108.14
2016,11,6,11,0,9.0,209.0,3.6,22.0,216.0,184.86,143.4
2016,11,6,11,15,4.5,135.0,3.55,22.0,138.5,116.16,88.5
2016,11,6,11,30,0.0,61.0,3.5,22.0,61.0,50.69,35.67
2016,11,6,11,45,0.0,90.0,3.5,22.0,90.0,74.95,55.3
2016,11,6,12,0,0.0,119.0,3.5,22.0,119.0,99.15,74.73
2016,11,6,12,15,0.0,69.0,3.4,21.5,69.0,57.39,41.15
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,15.75,7.27
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,14.09,5.92
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,12.43,4.56
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,14.08,5.93
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,15.74,7.31
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,29.84,18.93
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,43.97,30.56
2016,11,6,14,15,0.0,97.0,2.9,21.0,97.0,80.38,60.4
2016,11,6,14,30,0.0,141.0,2.9,21.0,141.0,112.94,86.95
2016,11,6,14,45,0.0,74.5,2.9,21.0,74.5,61.84,47.67
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,6.6,0.08
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,6.18,0.0
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.76,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.28,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.7,17.0,36.5,150.3,75.74
2016,11,7,7,30,260.0,42.0,1.9,17.0,73.0,286.04,227.33
2016,11,7,7,45,354.5,53.0,2.15,17.5,118.0,370.3,302.3
2016,11,7,8,0,449.0,64.0,2.4,18.0,163.0,463.39,379.77
2016,11,7,8,15,224.5,45.5,2.45,18.5,95.0,254.67,211.51
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,22.26,13.13
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,26.41,16.64
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,30.56,20.03
2016,11,7,9,15,0.0,70.5,2.7,20.0,70.5,58.46,43.2
2016,11,7,9,30,0.0,104.0,2.7,20.0,104.0,88.12,67.51
2016,11,7,9,45,0.0,74.0,2.75,20.5,74.0,61.42,45.24
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,36.44,24.51
2016,11,7,10,15,0.0,88.0,2.8,21.0,88.0,73.16,54.56
2016,11,7,10,30,0.0,132.0,2.8,21.0,132.0,111.54,85.52
2016,11,7,10,45,0.5,151.0,2.85,21.5,151.5,128.26,98.58
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,144.74,111.36
2016,11,7,11,15,1.0,170.5,2.85,22.0,171.5,144.48,110.98
2016,11,7,11,30,1.0,171.0,2.8,22.0,172.0,144.27,110.7
2016,11,7,11,45,11.5,214.5,2.8,22.5,223.0,186.68,143.94
2016,11,7,12,0,22.0,258.0,2.8,23.0,274.0,227.24,175.07
2016,11,7,12,15,11.0,177.5,2.75,23.0,185.5,152.9,116.81
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,80.78,59.64
2016,11,7,12,45,4.0,152.0,2.7,23.0,154.5,127.21,96.71
2016,11,7,13,0,8.0,207.0,2.7,23.0,212.0,171.46,131.5
2016,11,7,13,15,4.0,163.0,2.65,23.0,165.5,134.57,102.47
2016,11,7,13,30,0.0,119.0,2.6,23.0,119.0,98.25,73.84
2016,11,7,13,45,0.0,89.5,2.55,23.5,89.5,74.46,54.76
2016,11,7,14,0,0.0,60.0,2.5,24.0,60.0,49.8,34.86
2016,11,7,14,15,0.0,41.0,2.4,23.5,41.0,33.96,22.15
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,18.19,9.32
2016,11,7,14,45,0.0,25.0,2.25,23.0,25.0,20.66,12.14
2016,11,7,15,0,0.0,28.0,2.2,23.0,28.0,23.13,14.31
2016,11,7,15,15,0.0,59.5,2.1,22.5,59.5,49.29,36.96
2016,11,7,15,30,0.0,91.0,2.0,22.0,91.0,74.33,58.67
2016,11,7,15,45,273.0,89.5,1.9,22.0,176.5,62.91,48.96
2016,11,7,16,0,546.0,88.0,1.8,22.0,262.0,66.96,52.53
2016,11,7,16,15,488.0,79.0,1.6,21.5,214.5,61.25,47.68
2016,11,7,16,30,430.0,70.0,1.4,21.0,167.0,52.89,40.36
2016,11,7,16,45,340.5,57.5,1.25,21.0,122.0,43.77,32.07
2016,11,7,17,0,251.0,45.0,1.1,21.0,77.0,34.52,23.38
2016,11,7,17,15,139.5,27.5,1.1,20.5,43.5,21.27,8.46
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,8.22,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,16.48,7.69
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,27.26,17.11
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,38.06,26.44
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,50.75,37.29
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,63.45,48.03
2016,11,8,8,45,0.0,77.5,3.65,18.0,77.5,65.48,49.67
2016,11,8,9,0,0.0,81.0,3.7,18.0,81.0,67.94,51.61
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,75.75,57.98
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,83.53,64.27
2016,11,8,9,45,0.0,106.0,3.7,18.0,106.0,89.45,68.98
2016,11,8,10,0,0.0,113.0,3.7,18.0,113.0,95.37,73.68
2016,11,8,10,15,0.0,113.5,3.75,18.0,113.5,95.47,73.59
2016,11,8,10,30,0.0,114.0,3.8,18.0,114.0,95.67,73.6
2016,11,8,10,45,8.5,172.0,3.9,18.5,177.5,152.71,119.92
2016,11,8,11,0,17.0,230.0,4.0,19.0,241.0,209.31,164.89
2016,11,8,11,15,8.5,191.0,4.1,19.0,196.5,167.26,130.85
2016,11,8,11,30,0.0,152.0,4.2,19.0,152.0,127.42,98.58
2016,11,8,11,45,16.0,213.5,4.3,19.0,224.5,188.45,147.77
2016,11,8,12,0,32.0,275.0,4.4,19.0,297.0,251.39,197.55
2016,11,8,12,15,29.0,270.5,4.4,19.0,291.0,241.09,189.08
2016,11,8,12,30,26.0,266.0,4.4,19.0,285.0,229.96,180.15
2016,11,8,12,45,33.5,273.5,4.45,19.0,296.5,235.22,184.13
2016,11,8,13,0,41.0,281.0,4.5,19.0,308.0,237.85,185.91
2016,11,8,13,15,31.5,261.5,4.5,19.0,282.5,214.58,167.53
2016,11,8,13,30,22.0,242.0,4.5,19.0,257.0,197.36,154.13
2016,11,8,13,45,19.5,230.0,4.5,19.5,242.5,184.82,144.01
2016,11,8,14,0,17.0,218.0,4.5,20.0,228.0,172.66,134.33
2016,11,8,14,15,8.5,157.0,4.45,20.0,162.0,126.15,97.55
2016,11,8,14,30,0.0,96.0,4.4,20.0,96.0,79.38,59.96
2016,11,8,14,45,0.0,72.0,4.35,20.0,72.0,59.75,46.12
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,39.73,28.94
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,21.88,13.51
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.12,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.7,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.29,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.46,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.64,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.23,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.82,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.41,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.51,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,6.57,0.0
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,8.22,1.4
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,9.87,2.83
2016,11,9,8,45,0.0,52.0,3.8,15.5,52.0,43.02,31.14
2016,11,9,9,0,0.0,92.0,3.9,16.0,92.0,78.62,61.06
2016,11,9,9,15,0.0,68.5,3.95,16.0,68.5,56.79,42.5
2016,11,9,9,30,0.0,45.0,4.0,16.0,45.0,37.23,25.9
2016,11,9,9,45,0.0,61.0,4.05,16.0,61.0,50.56,37.05
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,63.94,48.14
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,67.72,51.17
2016,11,9,10,30,0.0,86.0,4.1,16.0,86.0,71.5,54.2
2016,11,9,10,45,0.0,76.5,4.15,16.5,76.5,63.58,47.43
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,55.66,40.71
2016,11,9,11,15,0.0,68.5,4.2,17.0,68.5,56.93,41.71
