Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,11,30,0.0,70.0,4.2,17.0,70.0,58.19,42.71
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,64.05,47.42
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,69.92,52.11
2016,11,9,12,15,0.0,84.0,4.2,18.0,84.0,69.92,52.1
2016,11,9,12,30,0.0,84.0,4.1,18.0,84.0,69.92,52.11
2016,11,9,12,45,0.0,109.5,4.1,18.0,109.5,90.99,69.38
2016,11,9,13,0,0.0,135.0,4.1,18.0,135.0,111.5,86.12
2016,11,9,13,15,0.0,106.0,4.05,18.0,106.0,87.97,66.98
2016,11,9,13,30,0.0,77.0,4.0,18.0,77.0,64.02,47.4
2016,11,9,13,45,0.0,71.0,4.0,18.5,71.0,58.99,43.25
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,53.96,39.09
2016,11,9,14,15,0.0,75.5,4.0,19.0,75.5,62.71,46.4
2016,11,9,14,30,0.0,86.0,4.0,19.0,86.0,71.47,56.32
2016,11,9,14,45,0.0,64.5,4.0,19.0,64.5,53.49,40.92
2016,11,9,15,0,0.0,43.0,4.0,19.0,43.0,35.57,25.46
2016,11,9,15,15,0.0,41.5,3.9,18.5,41.5,34.31,24.5
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,33.05,23.52
2016,11,9,15,45,0.0,34.5,3.7,18.0,34.5,28.48,19.55
2016,11,9,16,0,0.0,29.0,3.6,18.0,29.0,23.91,15.54
2016,11,9,16,15,0.0,23.5,3.3,17.5,23.5,19.36,11.53
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,14.81,7.46
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,10.68,3.7
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.56,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.28,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,56.23,10.93
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,116.54,90.62
2016,11,10,7,45,110.0,60.0,2.35,13.5,79.0,168.14,137.94
2016,11,10,8,0,145.0,81.0,2.4,14.0,111.0,218.76,182.36
2016,11,10,8,15,170.5,100.0,2.35,14.0,144.5,273.8,229.04
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,313.73,262.21
2016,11,10,8,45,223.0,138.0,2.25,14.5,216.0,354.08,294.25
2016,11,10,9,0,250.0,157.0,2.2,15.0,254.0,393.29,324.39
2016,11,10,9,15,183.0,180.5,2.2,15.0,256.0,345.91,283.99
2016,11,10,9,30,116.0,204.0,2.2,15.0,258.0,313.54,255.54
2016,11,10,9,45,58.0,175.0,2.25,15.5,202.0,213.26,172.71
2016,11,10,10,0,0.0,146.0,2.3,16.0,146.0,125.87,99.21
2016,11,10,10,15,159.5,199.5,2.25,16.5,293.0,320.0,259.3
2016,11,10,10,30,319.0,253.0,2.2,17.0,440.0,497.62,396.27
2016,11,10,10,45,271.0,273.5,2.2,17.5,437.0,470.04,371.39
2016,11,10,11,0,223.0,294.0,2.2,18.0,434.0,431.54,339.84
2016,11,10,11,15,251.5,298.0,2.2,18.0,460.0,440.72,346.42
2016,11,10,11,30,280.0,302.0,2.2,18.0,486.0,455.89,356.93
2016,11,10,11,45,286.0,305.5,2.2,18.5,495.5,444.51,346.43
2016,11,10,12,0,292.0,309.0,2.2,19.0,505.0,431.64,334.84
2016,11,10,12,15,428.0,265.5,2.3,19.0,552.5,447.65,345.82
2016,11,10,12,30,564.0,222.0,2.4,19.0,600.0,447.24,342.6
2016,11,10,12,45,424.0,262.5,2.5,19.5,544.5,388.09,295.48
2016,11,10,13,0,284.0,303.0,2.6,20.0,489.0,338.96,257.46
2016,11,10,13,15,308.5,289.5,2.7,20.0,487.5,314.34,236.11
2016,11,10,13,30,333.0,276.0,2.8,20.0,486.0,287.21,212.28
2016,11,10,13,45,321.0,267.0,2.9,20.0,463.0,253.3,184.71
2016,11,10,14,0,309.0,258.0,3.0,20.0,440.0,220.58,159.41
2016,11,10,14,15,284.5,247.0,2.95,20.0,407.5,186.92,136.49
2016,11,10,14,30,260.0,236.0,2.9,20.0,375.0,156.1,127.67
2016,11,10,14,45,258.0,218.0,2.9,20.0,348.0,143.98,117.83
2016,11,10,15,0,256.0,200.0,2.9,20.0,321.0,134.28,109.95
2016,11,10,15,15,150.0,179.0,2.75,19.5,248.0,125.95,103.37
2016,11,10,15,30,44.0,158.0,2.6,19.0,175.0,115.66,95.01
2016,11,10,15,45,38.5,138.5,2.5,19.0,152.5,102.49,83.88
2016,11,10,16,0,33.0,119.0,2.4,19.0,130.0,89.01,72.33
2016,11,10,16,15,25.0,99.0,2.05,18.5,106.5,74.93,60.16
2016,11,10,16,30,17.0,79.0,1.7,18.0,83.0,61.75,48.52
2016,11,10,16,45,8.5,58.5,1.4,17.5,60.5,46.19,34.56
2016,11,10,17,0,0.0,38.0,1.1,17.0,38.0,30.49,20.21
2016,11,10,17,15,0.0,19.0,1.05,16.0,19.0,15.67,3.27
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,4.92,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,9.86,2.36
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,16.47,8.3
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,23.08,14.1
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,30.55,20.59
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,38.03,26.98
2016,11,11,8,45,0.0,47.0,2.05,15.5,47.0,38.86,27.61
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,39.7,28.2
2016,11,11,9,15,0.0,55.0,1.95,16.5,55.0,45.53,32.98
2016,11,11,9,30,0.0,62.0,2.0,17.0,62.0,51.38,37.72
2016,11,11,9,45,0.0,80.0,2.05,18.0,80.0,66.42,49.96
2016,11,11,10,0,0.0,98.0,2.1,19.0,98.0,82.0,62.44
2016,11,11,10,15,1.0,136.5,2.1,19.0,137.0,117.0,90.89
2016,11,11,10,30,2.0,175.0,2.1,19.0,176.0,152.04,118.96
2016,11,11,10,45,3.0,181.0,2.15,19.5,183.0,157.02,122.47
2016,11,11,11,0,4.0,187.0,2.2,20.0,190.0,161.94,125.99
2016,11,11,11,15,8.5,205.5,2.2,20.0,211.5,180.01,140.25
2016,11,11,11,30,13.0,224.0,2.2,20.0,233.0,197.38,153.83
2016,11,11,11,45,35.0,260.0,2.2,20.5,284.0,244.94,190.76
2016,11,11,12,0,57.0,296.0,2.2,21.0,335.0,282.55,219.12
2016,11,11,12,15,87.0,307.5,2.2,21.0,366.0,300.02,232.07
2016,11,11,12,30,117.0,319.0,2.2,21.0,397.0,313.9,241.91
2016,11,11,12,45,273.0,292.0,2.25,21.5,471.5,347.52,264.5
2016,11,11,13,0,429.0,265.0,2.3,22.0,546.0,361.91,269.9
2016,11,11,13,15,652.5,175.0,2.3,22.0,590.0,334.63,240.13
2016,11,11,13,30,876.0,85.0,2.3,22.0,634.0,289.41,193.22
2016,11,11,13,45,613.0,166.5,2.3,22.5,543.5,238.23,159.05
2016,11,11,14,0,350.0,248.0,2.3,23.0,453.0,219.48,154.77
2016,11,11,14,15,334.0,236.0,2.25,22.5,423.5,183.9,131.05
2016,11,11,14,30,318.0,224.0,2.2,22.0,394.0,150.22,121.66
2016,11,11,14,45,338.5,203.0,2.2,22.0,372.0,136.74,110.77
2016,11,11,15,0,359.0,182.0,2.2,22.0,350.0,125.31,101.48
2016,11,11,15,15,347.5,166.0,2.05,22.0,316.0,115.98,93.87
2016,11,11,15,30,336.0,150.0,1.9,22.0,282.0,106.33,85.92
2016,11,11,15,45,487.5,109.0,1.8,22.0,273.5,78.54,62.38
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,52.55,40.08
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,48.2,36.38
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,43.83,32.47
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,36.76,26.03
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,29.61,19.14
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,14.54,1.87
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,12.0,34.0,169.95,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,68.0,335.44,266.17
2016,11,12,7,45,450.5,40.0,3.45,12.5,114.0,422.81,350.43
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,512.87,427.59
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,570.07,474.69
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,626.33,518.59
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,657.63,540.44
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,691.74,563.49
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,712.94,576.73
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,730.82,587.24
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,737.19,589.08
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,739.97,588.4
2016,11,12,10,15,835.0,86.0,3.4,18.0,547.0,735.28,583.24
2016,11,12,10,30,848.0,88.0,3.3,18.0,579.0,726.93,575.6
2016,11,12,10,45,854.5,90.5,3.2,18.5,603.0,710.83,560.95
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,686.65,539.82
2016,11,12,11,15,867.0,94.0,3.0,19.0,644.0,662.57,519.57
2016,11,12,11,30,873.0,95.0,2.9,19.0,661.0,635.3,496.65
2016,11,12,11,45,879.0,94.0,2.85,19.5,670.0,603.01,468.96
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,567.78,438.61
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,527.63,404.62
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,485.22,368.13
2016,11,12,12,45,881.5,93.0,2.55,20.5,672.0,439.31,327.6
2016,11,12,13,0,878.0,93.0,2.5,21.0,664.0,391.83,285.11
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.5,341.57,240.47
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,290.4,194.97
2016,11,12,13,45,856.0,90.5,2.4,21.0,607.0,232.11,145.25
2016,11,12,14,0,845.0,90.0,2.4,21.0,583.0,178.81,102.91
2016,11,12,14,15,832.0,88.5,2.4,21.0,552.0,125.01,68.17
2016,11,12,14,30,819.0,87.0,2.4,21.0,521.0,72.09,56.36
2016,11,12,14,45,431.5,138.5,2.4,21.0,366.0,92.72,74.16
2016,11,12,15,0,44.0,190.0,2.4,21.0,211.0,136.79,111.7
2016,11,12,15,15,40.0,172.5,2.3,20.5,190.0,125.34,102.42
2016,11,12,15,30,36.0,155.0,2.2,20.0,169.0,113.61,92.88
2016,11,12,15,45,31.0,135.5,2.1,20.0,146.5,100.43,81.77
2016,11,12,16,0,26.0,116.0,2.0,20.0,124.0,86.94,70.23
2016,11,12,16,15,17.5,96.0,1.75,19.5,101.0,74.62,59.63
2016,11,12,16,30,9.0,76.0,1.5,19.0,78.0,59.53,46.35
2016,11,12,16,45,4.5,55.5,1.3,18.5,56.5,43.98,32.45
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,28.26,18.1
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,14.45,1.17
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.5,119.71,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,57.0,238.48,185.94
2016,11,13,7,45,287.5,51.0,1.65,12.5,98.0,313.94,258.75
2016,11,13,8,0,366.0,66.0,1.9,13.0,139.0,392.48,326.93
2016,11,13,8,15,432.5,73.5,1.8,13.5,183.0,452.8,376.98
2016,11,13,8,30,499.0,81.0,1.7,14.0,227.0,520.69,430.11
2016,11,13,8,45,507.0,96.0,1.6,14.5,266.5,538.22,441.62
2016,11,13,9,0,515.0,111.0,1.5,15.0,306.0,560.18,455.76
2016,11,13,9,15,625.5,102.5,1.4,15.5,367.5,640.71,513.97
2016,11,13,9,30,736.0,94.0,1.3,16.0,429.0,710.09,560.65
2016,11,13,9,45,756.5,97.5,1.25,17.0,467.5,719.79,562.83
2016,11,13,10,0,777.0,101.0,1.2,18.0,506.0,722.62,560.78
2016,11,13,10,15,792.0,103.5,1.1,18.5,538.0,720.46,555.88
2016,11,13,10,30,807.0,106.0,1.0,19.0,570.0,714.63,548.32
2016,11,13,10,45,606.0,178.5,0.95,20.0,535.5,626.51,478.87
2016,11,13,11,0,405.0,251.0,0.9,21.0,501.0,522.05,398.76
2016,11,13,11,15,622.5,182.0,0.9,21.0,577.5,594.31,452.54
2016,11,13,11,30,840.0,113.0,0.9,21.0,654.0,634.01,479.84
2016,11,13,11,45,839.5,115.0,0.95,21.5,662.5,600.75,452.78
2016,11,13,12,0,839.0,117.0,1.0,22.0,671.0,564.95,424.09
2016,11,13,12,15,699.0,168.0,1.05,22.0,630.0,500.24,374.73
2016,11,13,12,30,559.0,219.0,1.1,22.0,589.0,439.32,328.33
2016,11,13,12,45,493.5,240.5,1.15,22.0,564.0,396.64,294.9
2016,11,13,13,0,428.0,262.0,1.2,22.0,539.0,357.93,264.41
2016,11,13,13,15,505.5,227.5,1.2,22.0,546.5,326.19,235.68
2016,11,13,13,30,583.0,193.0,1.2,22.0,554.0,286.69,199.73
2016,11,13,13,45,469.0,218.0,1.3,22.5,502.0,244.09,168.6
2016,11,13,14,0,355.0,243.0,1.4,23.0,450.0,216.0,151.41
2016,11,13,14,15,424.0,213.0,1.4,23.0,446.5,170.69,117.39
2016,11,13,14,30,493.0,183.0,1.4,23.0,443.0,122.09,97.7
2016,11,13,14,45,596.5,146.0,1.4,23.0,438.0,101.19,80.55
2016,11,13,15,0,700.0,109.0,1.4,23.0,433.0,77.95,61.16
2016,11,13,15,15,670.5,104.0,1.35,22.5,390.0,75.64,59.52
2016,11,13,15,30,641.0,99.0,1.3,22.0,347.0,73.34,57.83
2016,11,13,15,45,592.0,94.0,1.3,22.0,300.0,70.86,55.83
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,68.48,53.83
2016,11,13,16,15,482.5,79.5,1.2,21.0,205.5,62.35,48.68
2016,11,13,16,30,422.0,70.0,1.1,20.0,158.0,52.99,40.51
2016,11,13,16,45,329.0,56.0,1.0,19.5,113.5,42.73,31.21
2016,11,13,17,0,236.0,42.0,0.9,19.0,69.0,32.31,21.32
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.5,16.3,1.13
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.5,17.5,2.1,12.5,30.0,135.45,0.0
2016,11,14,7,30,261.0,35.0,2.4,13.0,60.0,273.57,211.53
2016,11,14,7,45,362.5,47.5,2.7,14.0,105.5,363.56,298.78
2016,11,14,8,0,464.0,60.0,3.0,15.0,151.0,459.24,380.44
2016,11,14,8,15,526.5,68.5,3.05,15.5,199.0,522.26,432.26
2016,11,14,8,30,589.0,77.0,3.1,16.0,247.0,584.07,480.71
2016,11,14,8,45,635.5,82.0,3.2,17.0,294.5,627.66,512.32
2016,11,14,9,0,682.0,87.0,3.3,18.0,342.0,668.77,540.86
2016,11,14,9,15,711.0,91.0,3.3,18.5,385.5,692.15,555.9
2016,11,14,9,30,740.0,95.0,3.3,19.0,429.0,712.36,568.33
2016,11,14,9,45,764.5,97.5,3.3,19.5,468.0,723.88,574.21
2016,11,14,10,0,789.0,100.0,3.3,20.0,507.0,728.52,575.1
2016,11,14,10,15,803.0,102.0,3.25,20.5,539.0,724.93,569.91
2016,11,14,10,30,817.0,104.0,3.2,21.0,571.0,717.69,562.04
2016,11,14,10,45,829.5,105.0,3.2,22.0,596.5,704.65,548.58
2016,11,14,11,0,842.0,106.0,3.2,23.0,622.0,687.98,532.47
2016,11,14,11,15,848.0,107.0,3.15,23.0,638.5,663.51,512.4
2016,11,14,11,30,854.0,108.0,3.1,23.0,655.0,635.83,489.74
2016,11,14,11,45,873.5,100.5,3.05,23.5,667.0,604.56,463.32
2016,11,14,12,0,893.0,93.0,3.0,24.0,679.0,568.48,432.84
2016,11,14,12,15,893.0,93.0,2.9,24.0,679.5,528.15,399.11
2016,11,14,12,30,893.0,93.0,2.8,24.0,680.0,485.54,362.88
2016,11,14,12,45,891.0,92.5,2.75,24.5,672.0,439.61,322.77
2016,11,14,13,0,889.0,92.0,2.7,25.0,664.0,391.96,280.61
2016,11,14,13,15,883.5,91.0,2.65,25.0,648.0,341.35,236.22
2016,11,14,13,30,878.0,90.0,2.6,25.0,632.0,289.79,191.03
2016,11,14,13,45,870.5,88.0,2.55,25.0,608.0,236.36,145.66
2016,11,14,14,0,863.0,86.0,2.5,25.0,584.0,182.67,103.75
2016,11,14,14,15,850.5,84.0,2.4,25.0,553.0,121.23,64.06
2016,11,14,14,30,838.0,82.0,2.3,25.0,522.0,67.16,51.31
2016,11,14,14,45,821.0,79.5,2.25,25.0,484.5,63.79,48.64
2016,11,14,15,0,804.0,77.0,2.2,25.0,447.0,62.49,47.68
2016,11,14,15,15,779.5,74.0,2.0,24.5,404.0,60.73,46.41
2016,11,14,15,30,755.0,71.0,1.8,24.0,361.0,58.98,45.14
2016,11,14,15,45,722.5,66.0,1.65,24.0,314.5,55.55,42.3
2016,11,14,16,0,690.0,61.0,1.5,24.0,268.0,52.07,39.34
2016,11,14,16,15,635.5,55.0,1.35,23.0,219.0,43.64,32.19
2016,11,14,16,30,581.0,49.0,1.2,22.0,170.0,39.41,28.49
2016,11,14,16,45,494.5,40.5,1.05,21.5,123.0,32.94,22.58
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,26.43,16.2
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,12.95,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,189.07,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,383.53,293.18
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,470.11,383.49
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,558.47,458.86
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,613.85,503.71
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,667.85,544.52
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,702.03,567.19
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,726.01,581.02
2016,11,15,9,15,849.0,57.5,2.6,18.5,405.5,744.49,590.91
2016,11,15,9,30,873.0,60.0,2.4,19.0,450.0,759.69,597.96
2016,11,15,9,45,890.0,61.5,2.25,20.0,489.5,764.66,596.64
2016,11,15,10,0,907.0,63.0,2.1,21.0,529.0,765.99,592.79
2016,11,15,10,15,918.5,64.5,2.0,22.0,561.5,759.42,583.88
2016,11,15,10,30,930.0,66.0,1.9,23.0,594.0,749.1,572.61
2016,11,15,10,45,938.0,67.0,1.85,24.0,619.0,731.95,557.22
2016,11,15,11,0,946.0,68.0,1.8,25.0,644.0,711.15,538.59
2016,11,15,11,15,950.5,68.5,1.75,25.0,661.5,683.96,516.99
2016,11,15,11,30,955.0,69.0,1.7,25.0,679.0,653.43,492.74
2016,11,15,11,45,954.0,71.5,1.65,25.5,687.5,618.51,463.98
2016,11,15,12,0,953.0,74.0,1.6,26.0,696.0,580.75,432.73
2016,11,15,12,15,953.0,74.0,1.55,26.0,696.5,538.49,398.47
2016,11,15,12,30,953.0,74.0,1.5,26.0,697.0,493.81,361.55
2016,11,15,12,45,950.0,74.0,1.5,26.5,689.0,445.67,320.69
2016,11,15,13,0,947.0,74.0,1.5,27.0,681.0,395.76,277.6
2016,11,15,13,15,942.0,73.5,1.45,27.0,664.5,343.28,232.34
2016,11,15,13,30,937.0,73.0,1.4,27.0,648.0,289.67,186.07
2016,11,15,13,45,928.5,72.0,1.35,27.0,623.5,234.11,139.64
2016,11,15,14,0,920.0,71.0,1.3,27.0,599.0,178.27,96.81
2016,11,15,14,15,908.0,69.5,1.25,27.0,567.0,121.76,62.25
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,65.84,49.73
2016,11,15,14,45,879.5,66.0,1.15,27.0,497.0,62.81,47.4
2016,11,15,15,0,863.0,64.0,1.1,27.0,459.0,60.98,45.99
2016,11,15,15,15,839.5,61.5,1.0,26.5,415.0,58.62,44.24
2016,11,15,15,30,816.0,59.0,0.9,26.0,371.0,50.39,37.47
2016,11,15,15,45,781.5,55.5,0.85,26.0,323.0,47.77,35.33
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,45.15,33.12
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,41.57,30.07
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,38.01,26.9
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,32.07,21.52
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,26.17,15.69
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,11.73,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,152.4,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,360.59,270.71
2016,11,16,7,45,517.0,34.0,2.55,15.0,111.5,449.89,364.56
2016,11,16,8,0,616.0,42.0,2.8,16.0,159.0,540.86,441.42
2016,11,16,8,15,673.5,47.5,2.75,16.5,209.0,598.22,487.91
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,654.12,530.47
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,689.49,554.65
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,722.11,575.62
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,741.14,584.98
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,749.65,586.39
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,756.04,586.21
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,758.78,583.41
2016,11,16,10,15,898.5,73.5,2.5,23.5,556.0,753.02,579.63
2016,11,16,10,30,911.0,75.0,2.9,24.0,589.0,743.54,572.97
2016,11,16,10,45,918.0,76.5,3.3,25.0,614.0,726.46,559.56
2016,11,16,11,0,925.0,78.0,3.7,26.0,639.0,705.82,542.03
2016,11,16,11,15,930.5,79.0,3.8,26.0,656.5,680.19,521.59
2016,11,16,11,30,936.0,80.0,3.9,26.0,674.0,651.19,498.33
2016,11,16,11,45,940.5,79.5,4.05,26.5,683.5,616.89,469.89
2016,11,16,12,0,945.0,79.0,4.2,27.0,693.0,579.56,438.61
2016,11,16,12,15,945.0,79.0,4.25,27.0,693.5,537.6,403.82
2016,11,16,12,30,945.0,79.0,4.3,27.0,694.0,493.22,366.29
2016,11,16,12,45,942.0,79.0,4.35,27.0,686.0,445.43,325.25
2016,11,16,13,0,939.0,79.0,4.4,27.0,678.0,395.87,281.91
2016,11,16,13,15,934.0,78.0,4.4,27.0,661.5,343.36,235.64
2016,11,16,13,30,929.0,77.0,4.4,27.0,645.0,289.75,188.5
2016,11,16,13,45,920.5,76.0,4.45,27.0,621.0,234.62,141.69
2016,11,16,14,0,912.0,75.0,4.5,27.0,597.0,179.21,98.7
2016,11,16,14,15,900.5,73.5,4.4,26.5,565.0,123.18,64.32
2016,11,16,14,30,889.0,72.0,4.3,26.0,533.0,67.66,51.57
2016,11,16,14,45,871.0,70.5,4.25,26.0,494.5,65.77,50.14
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,57.35,43.16
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.5,55.37,41.69
2016,11,16,15,30,805.0,63.0,3.6,25.0,369.0,53.37,40.18
2016,11,16,15,45,770.0,59.5,3.3,24.5,321.0,50.87,38.2
2016,11,16,16,0,735.0,56.0,3.0,24.0,273.0,48.37,36.16
2016,11,16,16,15,680.5,50.5,2.75,23.0,223.0,44.05,32.52
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,39.72,28.71
2016,11,16,16,45,535.0,37.5,2.3,21.0,124.5,33.41,22.97
2016,11,16,17,0,444.0,30.0,2.1,20.0,76.0,24.87,14.84
2016,11,16,17,15,222.0,15.0,2.1,19.5,38.0,12.16,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,9.82,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,19.24,8.85
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,38.59,26.42
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,56.2,41.71
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.0,74.27,57.25
2016,11,17,8,30,0.0,97.0,4.3,17.0,97.0,91.78,72.03
2016,11,17,8,45,4.5,114.0,4.65,18.0,115.5,110.0,87.14
2016,11,17,9,0,9.0,131.0,5.0,19.0,134.0,128.15,101.85
2016,11,17,9,15,11.5,146.5,5.15,19.5,151.0,142.98,113.69
2016,11,17,9,30,14.0,162.0,5.3,20.0,168.0,157.72,125.3
2016,11,17,9,45,88.5,195.5,5.5,20.5,240.0,260.17,209.68
2016,11,17,10,0,163.0,229.0,5.7,21.0,312.0,361.12,290.31
2016,11,17,10,15,240.0,235.5,5.75,21.5,365.5,415.61,333.02
2016,11,17,10,30,317.0,242.0,5.8,22.0,419.0,479.99,382.26
2016,11,17,10,45,345.5,247.5,5.9,22.5,449.0,491.43,389.46
2016,11,17,11,0,374.0,253.0,6.0,23.0,479.0,500.14,394.52
2016,11,17,11,15,651.5,166.5,6.05,23.0,572.5,593.0,467.24
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,645.2,506.86
2016,11,17,11,45,926.5,82.5,6.15,23.5,674.0,610.19,476.19
2016,11,17,12,0,924.0,85.0,6.2,24.0,682.0,572.55,443.35
2016,11,17,12,15,922.5,85.0,6.15,24.0,681.5,530.66,407.36
2016,11,17,12,30,921.0,85.0,6.1,24.0,681.0,486.56,368.87
2016,11,17,12,45,918.0,84.0,6.1,24.5,672.5,438.97,326.26
2016,11,17,13,0,915.0,83.0,6.1,25.0,664.0,389.73,281.68
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.5,337.85,235.16
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,285.13,188.13
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,231.23,141.81
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,177.26,99.54
2016,11,17,14,15,867.0,77.0,5.65,25.0,547.0,122.43,65.53
2016,11,17,14,30,853.0,75.0,5.5,25.0,515.0,68.64,52.64
2016,11,17,14,45,831.0,73.5,5.4,25.0,476.5,59.78,45.29
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,59.01,44.77
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,57.1,43.35
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,55.19,41.92
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,53.14,40.24
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,51.17,38.57
2016,11,17,16,15,609.0,54.0,4.05,23.5,207.5,42.77,31.34
2016,11,17,16,30,550.0,48.0,3.7,23.0,159.0,38.53,27.54
2016,11,17,16,45,444.0,40.0,3.4,22.5,113.0,32.41,21.93
2016,11,17,17,0,338.0,32.0,3.1,22.0,67.0,26.35,15.8
2016,11,17,17,15,169.0,16.0,3.2,21.5,33.5,12.97,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.5,47.37,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,43.0,142.51,98.83
2016,11,18,7,45,215.0,49.5,2.9,19.0,84.5,257.6,206.21
2016,11,18,8,0,332.0,65.0,3.3,19.0,126.0,362.1,296.06
2016,11,18,8,15,401.5,76.5,3.7,19.0,172.0,428.5,352.75
2016,11,18,8,30,471.0,88.0,4.1,19.0,218.0,495.44,408.06
2016,11,18,8,45,542.5,90.5,4.55,19.0,266.0,558.43,459.19
2016,11,18,9,0,614.0,93.0,5.0,19.0,314.0,615.74,504.5
2016,11,18,9,15,414.5,140.0,5.25,18.5,297.5,505.37,415.1
2016,11,18,9,30,215.0,187.0,5.5,18.0,281.0,368.95,302.71
2016,11,18,9,45,220.5,206.5,5.75,18.0,310.5,387.55,317.12
2016,11,18,10,0,226.0,226.0,6.0,18.0,340.0,404.58,329.8
2016,11,18,10,15,113.0,156.5,6.0,18.0,213.5,238.69,193.9
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,72.32,54.52
2016,11,18,10,45,8.5,153.5,6.0,18.0,159.0,136.33,107.34
2016,11,18,11,0,17.0,220.0,6.0,18.0,231.0,200.6,159.45
2016,11,18,11,15,12.0,210.0,5.95,18.0,218.0,186.39,147.55
2016,11,18,11,30,7.0,200.0,5.9,18.0,205.0,173.02,136.49
2016,11,18,11,45,3.5,173.5,5.85,18.5,176.0,147.25,115.23
2016,11,18,12,0,0.0,147.0,5.8,19.0,147.0,122.49,94.88
2016,11,18,12,15,9.0,192.0,5.85,19.0,197.5,163.6,128.15
2016,11,18,12,30,18.0,237.0,5.9,19.0,248.0,202.59,159.32
2016,11,18,12,45,148.5,263.5,5.95,19.5,357.0,273.09,213.27
2016,11,18,13,0,279.0,290.0,6.0,20.0,466.0,324.41,249.29
2016,11,18,13,15,238.0,287.5,6.05,20.0,435.0,290.17,221.43
2016,11,18,13,30,197.0,285.0,6.1,20.0,404.0,259.61,197.24
2016,11,18,13,45,163.5,273.5,6.2,20.0,370.0,228.69,173.29
2016,11,18,14,0,130.0,262.0,6.3,20.0,336.0,201.5,153.22
2016,11,18,14,15,101.0,243.0,6.3,19.5,298.5,180.32,139.07
2016,11,18,14,30,72.0,224.0,6.3,19.0,261.0,157.85,130.4
2016,11,18,14,45,38.5,189.5,6.35,19.0,209.0,137.17,113.07
2016,11,18,15,0,5.0,155.0,6.4,19.0,157.0,120.29,98.87
2016,11,18,15,15,2.5,141.0,6.3,18.5,142.0,109.8,90.26
2016,11,18,15,30,0.0,127.0,6.2,18.0,127.0,99.18,81.42
2016,11,18,15,45,341.5,95.5,6.15,17.5,195.0,68.26,54.64
2016,11,18,16,0,683.0,64.0,6.1,17.0,263.0,50.23,38.89
2016,11,18,16,15,625.0,57.5,5.85,16.5,214.0,45.69,34.88
2016,11,18,16,30,567.0,51.0,5.6,16.0,165.0,41.14,30.67
2016,11,18,16,45,487.0,41.0,5.45,15.5,118.5,33.49,23.55
2016,11,18,17,0,407.0,31.0,5.3,15.0,72.0,25.71,15.74
2016,11,18,17,15,203.5,15.5,5.2,14.5,36.0,12.61,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,12.0,3.5,3.5,31.5,171.24,0.0
2016,11,19,7,30,482.0,24.0,3.6,4.0,63.0,396.44,290.11
2016,11,19,7,45,586.5,31.0,3.75,4.5,113.0,491.69,412.21
2016,11,19,8,0,691.0,38.0,3.9,5.0,163.0,585.69,497.06
2016,11,19,8,15,748.5,43.0,4.1,6.0,215.5,642.8,546.33
2016,11,19,8,30,806.0,48.0,4.3,7.0,268.0,698.38,591.33
2016,11,19,8,45,842.0,51.0,4.5,8.0,318.5,725.47,611.57
2016,11,19,9,0,878.0,54.0,4.7,9.0,369.0,756.8,634.01
2016,11,19,9,15,902.0,56.5,4.7,9.5,415.0,775.17,645.65
2016,11,19,9,30,926.0,59.0,4.7,10.0,461.0,790.1,654.34
2016,11,19,9,45,942.0,61.0,4.7,10.5,501.5,794.59,654.9
2016,11,19,10,0,958.0,63.0,4.7,11.0,542.0,795.24,652.64
2016,11,19,10,15,969.5,64.5,4.6,11.5,575.5,788.04,643.99
2016,11,19,10,30,981.0,66.0,4.5,12.0,609.0,776.92,632.6
2016,11,19,10,45,988.0,67.0,4.45,12.5,635.0,758.16,615.99
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,735.65,595.31
2016,11,19,11,15,1000.0,68.5,4.3,13.0,679.0,707.63,570.93
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,676.09,543.55
2016,11,19,11,45,1005.5,70.5,4.15,13.5,706.5,639.6,511.16
2016,11,19,12,0,1006.0,72.0,4.1,14.0,716.0,600.08,475.99
2016,11,19,12,15,1006.0,72.0,4.05,14.0,716.5,556.05,437.51
2016,11,19,12,30,1006.0,72.0,4.0,14.0,717.0,509.45,396.05
2016,11,19,12,45,1003.0,71.5,3.95,14.5,708.5,458.86,349.8
