Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,0,1000.0,71.0,3.9,15.0,700.0,406.39,301.21
2016,11,19,13,15,995.0,70.5,3.8,15.0,683.0,351.69,250.77
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,295.75,199.38
2016,11,19,13,45,982.0,69.0,3.65,15.0,641.0,237.88,148.17
2016,11,19,14,0,974.0,68.0,3.6,15.0,616.0,179.59,101.21
2016,11,19,14,15,962.5,66.5,3.5,15.0,583.5,120.51,63.83
2016,11,19,14,30,951.0,65.0,3.4,15.0,551.0,63.29,50.15
2016,11,19,14,45,929.5,65.0,3.35,15.0,511.0,62.76,49.86
2016,11,19,15,0,908.0,65.0,3.3,15.0,471.0,62.2,49.5
2016,11,19,15,15,884.0,62.5,3.15,14.5,426.0,59.79,47.6
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,57.28,45.59
2016,11,19,15,45,825.5,56.5,2.9,14.0,331.5,49.09,38.37
2016,11,19,16,0,791.0,53.0,2.8,14.0,282.0,46.45,36.03
2016,11,19,16,15,736.0,48.0,2.4,13.0,230.0,42.39,32.47
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,38.36,28.75
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,32.35,23.05
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,26.41,16.71
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,12.87,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.0,12.0,1.1,3.0,29.5,159.3,0.0
2016,11,20,7,30,448.0,24.0,1.2,4.0,59.0,369.64,259.13
2016,11,20,7,45,555.5,31.5,1.35,5.0,107.5,468.34,385.71
2016,11,20,8,0,663.0,39.0,1.5,6.0,156.0,564.48,469.34
2016,11,20,8,15,722.5,43.5,1.6,6.5,207.5,622.1,517.95
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,678.15,562.49
2016,11,20,8,45,815.5,52.5,1.8,8.0,308.5,712.38,587.12
2016,11,20,9,0,849.0,57.0,1.9,9.0,358.0,736.58,603.04
2016,11,20,9,15,874.0,59.5,2.1,9.5,403.5,755.57,616.32
2016,11,20,9,30,899.0,62.0,2.3,10.0,449.0,771.24,626.77
2016,11,20,9,45,915.5,64.0,2.55,11.0,489.0,776.24,628.31
2016,11,20,10,0,932.0,66.0,2.8,12.0,529.0,777.5,627.06
2016,11,20,10,15,943.5,67.5,2.75,12.5,562.5,770.65,619.21
2016,11,20,10,30,955.0,69.0,2.7,13.0,596.0,759.98,608.79
2016,11,20,10,45,962.5,70.5,2.7,13.5,621.5,742.69,593.91
2016,11,20,11,0,970.0,72.0,2.7,14.0,647.0,721.68,574.99
2016,11,20,11,15,974.5,72.5,2.7,14.5,664.5,694.05,551.0
2016,11,20,11,30,979.0,73.0,2.7,15.0,682.0,663.03,524.2
2016,11,20,11,45,982.5,73.0,2.7,15.5,691.0,627.64,493.71
2016,11,20,12,0,986.0,73.0,2.7,16.0,700.0,589.16,460.31
2016,11,20,12,15,985.5,73.0,2.7,16.0,700.5,545.79,423.3
2016,11,20,12,30,985.0,73.0,2.7,16.0,701.0,499.96,383.39
2016,11,20,12,45,981.5,73.0,2.75,16.5,693.0,450.67,339.24
2016,11,20,13,0,978.0,73.0,2.8,17.0,685.0,399.57,292.75
2016,11,20,13,15,972.5,72.0,2.8,17.0,668.5,345.47,243.75
2016,11,20,13,30,967.0,71.0,2.8,17.0,652.0,290.26,193.81
2016,11,20,13,45,958.5,70.5,2.85,17.0,627.0,234.0,144.66
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,177.38,99.63
2016,11,20,14,15,938.0,68.5,2.9,17.0,570.0,119.66,63.58
2016,11,20,14,30,926.0,67.0,2.9,17.0,538.0,64.28,50.62
2016,11,20,14,45,907.5,66.0,2.9,17.5,499.0,63.13,49.69
2016,11,20,15,0,889.0,65.0,2.9,18.0,460.0,61.94,48.67
2016,11,20,15,15,865.0,62.0,2.75,17.5,416.0,59.19,46.5
2016,11,20,15,30,841.0,59.0,2.6,17.0,372.0,50.78,39.31
2016,11,20,15,45,805.5,56.0,2.5,16.5,323.0,48.52,37.48
2016,11,20,16,0,770.0,53.0,2.4,16.0,274.0,46.29,35.59
2016,11,20,16,15,715.0,48.0,2.15,15.0,223.5,42.27,32.08
2016,11,20,16,30,660.0,43.0,1.9,14.0,173.0,38.26,28.41
2016,11,20,16,45,565.0,35.5,1.65,13.0,124.0,31.82,22.36
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,25.41,15.63
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,12.4,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.0,26.0,134.19,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,326.29,219.11
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,416.39,344.07
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,513.84,430.63
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,573.82,481.7
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,632.37,528.48
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,668.57,554.36
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,702.07,576.72
2016,11,21,9,15,817.5,63.0,3.25,13.0,383.0,722.09,590.58
2016,11,21,9,30,843.0,66.0,3.7,14.0,427.0,738.75,601.43
2016,11,21,9,45,859.5,68.5,4.15,15.5,465.0,737.75,597.52
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,740.14,596.79
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.5,734.99,590.98
2016,11,21,10,30,900.0,75.0,4.8,18.0,568.0,726.17,582.61
2016,11,21,10,45,907.0,76.5,4.9,18.5,592.5,709.66,568.04
2016,11,21,11,0,914.0,78.0,5.0,19.0,617.0,689.66,550.05
2016,11,21,11,15,919.0,79.0,5.0,19.5,634.0,664.42,527.53
2016,11,21,11,30,924.0,80.0,5.0,20.0,651.0,635.91,502.28
2016,11,21,11,45,927.5,79.5,5.0,20.5,660.0,601.9,472.54
2016,11,21,12,0,931.0,79.0,5.0,21.0,669.0,564.99,440.09
2016,11,21,12,15,930.0,79.0,5.0,21.0,669.0,523.6,404.4
2016,11,21,12,30,929.0,79.0,5.0,21.0,669.0,479.93,366.08
2016,11,21,12,45,924.0,79.0,5.0,21.5,660.5,432.6,323.44
2016,11,21,13,0,919.0,79.0,5.0,22.0,652.0,383.73,278.92
2016,11,21,13,15,912.5,78.5,5.0,22.0,635.5,332.69,232.8
2016,11,21,13,30,906.0,78.0,5.0,22.0,619.0,280.71,186.07
2016,11,21,13,45,894.5,77.5,5.0,22.0,594.5,227.1,139.8
2016,11,21,14,0,883.0,77.0,5.0,22.0,570.0,173.53,97.83
2016,11,21,14,15,869.5,75.5,4.95,22.0,538.5,119.37,64.52
2016,11,21,14,30,856.0,74.0,4.9,22.0,507.0,68.0,52.79
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.5,59.95,46.05
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,59.89,46.13
2016,11,21,15,15,780.5,70.0,4.6,21.5,387.5,58.0,44.71
2016,11,21,15,30,754.0,67.0,4.4,21.0,345.0,56.12,43.28
2016,11,21,15,45,712.5,63.0,4.2,21.0,298.5,53.3,40.91
2016,11,21,16,0,671.0,59.0,4.0,21.0,252.0,50.51,38.49
2016,11,21,16,15,612.5,53.5,3.6,20.0,204.0,42.53,31.6
2016,11,21,16,30,554.0,48.0,3.2,19.0,156.0,38.69,28.13
2016,11,21,16,45,454.5,39.5,2.8,18.5,110.5,32.17,22.06
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,25.66,15.28
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,12.63,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,17.0,4.5,3.84,0.0
2016,11,22,7,30,0.0,9.0,4.0,17.0,9.0,7.39,0.0
2016,11,22,7,45,0.0,18.5,4.0,17.0,18.5,15.23,6.78
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,23.1,13.7
2016,11,22,8,15,0.0,38.5,4.05,17.5,38.5,31.81,21.24
2016,11,22,8,30,0.0,49.0,4.1,18.0,49.0,40.54,28.68
2016,11,22,8,45,0.0,59.5,4.15,18.5,59.5,49.28,36.02
2016,11,22,9,0,0.0,70.0,4.2,19.0,70.0,58.27,43.44
2016,11,22,9,15,0.0,80.0,4.5,19.0,80.0,67.06,50.7
2016,11,22,9,30,0.0,90.0,4.8,19.0,90.0,75.81,57.85
2016,11,22,9,45,0.0,109.0,5.1,19.5,109.0,92.88,71.7
2016,11,22,10,0,0.0,128.0,5.4,20.0,128.0,109.82,85.28
2016,11,22,10,15,0.0,137.0,5.5,20.5,137.0,117.27,90.99
2016,11,22,10,30,0.0,146.0,5.6,21.0,146.0,124.67,96.63
2016,11,22,10,45,0.0,140.5,5.7,21.5,140.5,119.02,91.7
2016,11,22,11,0,0.0,135.0,5.8,22.0,135.0,113.69,87.09
2016,11,22,11,15,0.0,139.0,5.7,22.0,139.0,116.78,89.47
2016,11,22,11,30,0.0,143.0,5.6,22.0,143.0,119.85,91.84
2016,11,22,11,45,1.0,158.5,5.6,22.0,159.5,133.17,102.48
2016,11,22,12,0,2.0,174.0,5.6,22.0,176.0,146.13,112.8
2016,11,22,12,15,2.0,174.5,5.45,22.0,176.0,145.8,112.48
2016,11,22,12,30,2.0,175.0,5.3,22.0,176.0,145.46,112.18
2016,11,22,12,45,1.0,93.5,5.2,22.5,94.0,78.2,57.99
2016,11,22,13,0,0.0,12.0,5.1,23.0,12.0,9.93,2.46
2016,11,22,13,15,0.0,57.5,4.95,23.0,57.5,47.72,33.32
2016,11,22,13,30,0.0,103.0,4.8,23.0,103.0,85.35,63.85
2016,11,22,13,45,0.0,108.5,4.65,23.0,108.5,89.55,67.31
2016,11,22,14,0,0.0,114.0,4.5,23.0,114.0,93.55,70.65
2016,11,22,14,15,0.0,96.5,4.35,23.0,96.5,79.76,59.6
2016,11,22,14,30,0.0,79.0,4.2,23.0,79.0,65.59,50.55
2016,11,22,14,45,0.0,51.5,4.05,23.0,51.5,42.64,31.05
2016,11,22,15,0,0.0,24.0,3.9,23.0,24.0,19.81,11.48
2016,11,22,15,15,0.0,21.5,3.65,22.5,21.5,17.73,9.75
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,15.66,8.01
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,13.58,6.22
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,11.52,4.41
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,9.04,2.24
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,6.57,0.05
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,4.51,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.46,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.23,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,120.64,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,294.57,173.79
2016,11,23,7,45,458.5,31.5,3.55,9.5,92.0,404.04,331.33
2016,11,23,8,0,580.0,40.0,3.7,10.0,138.0,500.01,418.21
2016,11,23,8,15,645.5,46.0,3.85,10.5,187.5,562.74,472.7
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,624.22,523.21
2016,11,23,8,45,754.5,55.5,4.2,12.0,286.0,664.23,553.78
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,701.58,581.06
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.5,723.13,595.33
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,741.3,606.65
2016,11,23,9,45,872.5,67.0,4.45,15.0,464.0,742.0,603.63
2016,11,23,10,0,892.0,69.0,4.5,16.0,504.0,745.97,603.21
2016,11,23,10,15,905.5,71.0,4.4,16.5,537.0,741.82,597.11
2016,11,23,10,30,919.0,73.0,4.3,17.0,570.0,733.91,588.39
2016,11,23,10,45,928.0,74.0,4.2,17.5,596.0,717.99,573.45
2016,11,23,11,0,937.0,75.0,4.1,18.0,622.0,698.45,555.19
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.5,673.11,533.45
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,644.39,508.87
2016,11,23,11,45,953.0,76.0,3.85,18.5,667.0,610.14,478.94
2016,11,23,12,0,958.0,75.0,3.8,19.0,677.0,572.82,446.17
2016,11,23,12,15,958.5,75.0,3.7,19.0,678.0,531.34,410.28
2016,11,23,12,30,959.0,75.0,3.6,19.0,679.0,487.37,371.62
2016,11,23,12,45,956.5,74.5,3.55,19.5,671.5,439.49,328.51
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,389.78,283.21
2016,11,23,13,15,949.0,73.5,3.4,20.0,648.0,337.74,236.09
2016,11,23,13,30,944.0,73.0,3.3,20.0,632.0,284.53,188.16
2016,11,23,13,45,935.5,72.0,3.2,20.0,608.0,229.35,140.41
2016,11,23,14,0,927.0,71.0,3.1,20.0,584.0,173.86,96.82
2016,11,23,14,15,915.0,69.5,3.0,20.0,553.0,117.66,62.34
2016,11,23,14,30,903.0,68.0,2.9,20.0,522.0,64.59,50.29
2016,11,23,14,45,885.5,66.0,2.8,20.0,484.0,62.79,48.9
2016,11,23,15,0,868.0,64.0,2.7,20.0,446.0,60.92,47.41
2016,11,23,15,15,843.5,61.5,2.5,19.5,402.5,58.52,45.55
2016,11,23,15,30,819.0,59.0,2.3,19.0,359.0,50.6,38.84
2016,11,23,15,45,783.5,55.5,2.1,19.0,311.5,47.97,36.6
2016,11,23,16,0,748.0,52.0,1.9,19.0,264.0,45.34,34.31
2016,11,23,16,15,692.0,47.0,1.65,18.0,214.0,41.31,30.81
2016,11,23,16,30,636.0,42.0,1.4,17.0,164.0,37.29,27.17
2016,11,23,16,45,539.5,34.5,1.2,16.5,116.5,30.85,21.13
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,24.44,14.34
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,11.95,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.5,1.1,8.5,21.5,109.09,0.0
2016,11,24,7,30,303.0,23.0,1.2,9.0,43.0,268.83,143.19
2016,11,24,7,45,409.5,33.5,1.35,10.0,86.0,371.1,299.73
2016,11,24,8,0,516.0,44.0,1.5,11.0,129.0,465.25,383.19
2016,11,24,8,15,583.5,51.0,1.5,11.5,177.0,528.36,436.04
2016,11,24,8,30,651.0,58.0,1.5,12.0,225.0,590.91,485.39
2016,11,24,8,45,686.0,64.5,1.55,13.0,271.0,627.06,511.57
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,660.84,534.73
2016,11,24,9,15,750.5,74.5,1.85,15.0,360.5,679.83,547.45
2016,11,24,9,30,780.0,78.0,2.1,16.0,404.0,700.35,560.91
2016,11,24,9,45,796.0,82.5,2.4,17.0,442.0,708.44,565.13
2016,11,24,10,0,812.0,87.0,2.7,18.0,480.0,712.97,566.65
2016,11,24,10,15,826.5,89.5,2.7,18.5,512.0,710.53,562.55
2016,11,24,10,30,841.0,92.0,2.7,19.0,544.0,704.43,555.37
2016,11,24,10,45,847.0,95.0,2.75,19.5,568.5,689.36,541.5
2016,11,24,11,0,853.0,98.0,2.8,20.0,593.0,670.9,525.07
2016,11,24,11,15,859.5,99.0,2.8,20.0,610.5,647.35,505.56
2016,11,24,11,30,866.0,100.0,2.8,20.0,628.0,620.57,483.34
2016,11,24,11,45,620.5,183.0,2.8,20.5,564.5,527.05,408.88
2016,11,24,12,0,375.0,266.0,2.8,21.0,501.0,431.86,334.03
2016,11,24,12,15,352.5,272.0,2.8,21.0,493.0,404.12,311.59
2016,11,24,12,30,330.0,278.0,2.8,21.0,485.0,377.0,289.21
2016,11,24,12,45,602.5,187.5,2.85,21.5,560.0,393.62,295.58
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,379.12,274.04
2016,11,24,13,15,869.0,96.0,2.9,22.0,619.5,328.93,229.4
2016,11,24,13,30,863.0,95.0,2.9,22.0,604.0,277.89,184.27
2016,11,24,13,45,849.5,95.0,2.9,22.5,580.0,225.64,139.62
2016,11,24,14,0,836.0,95.0,2.9,23.0,556.0,173.77,99.4
2016,11,24,14,15,822.0,92.5,2.85,23.0,525.5,120.63,66.9
2016,11,24,14,30,808.0,90.0,2.8,23.0,495.0,71.02,55.13
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.5,70.15,54.57
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,69.36,54.03
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,61.35,47.41
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,59.18,45.75
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,56.84,43.8
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,54.58,41.85
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,49.44,37.46
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,44.29,32.84
2016,11,24,16,45,383.0,44.5,1.15,19.0,104.5,36.3,25.52
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,28.25,17.2
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,13.29,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,62.5,12.5,1.1,14.5,16.5,51.47,0.0
2016,11,25,7,30,125.0,25.0,1.4,15.0,33.0,148.98,66.0
2016,11,25,7,45,229.0,41.0,1.75,15.5,72.0,253.28,200.58
2016,11,25,8,0,333.0,57.0,2.1,16.0,111.0,347.26,283.95
2016,11,25,8,15,405.5,67.5,2.35,16.0,155.5,413.18,341.22
2016,11,25,8,30,478.0,78.0,2.6,16.0,200.0,483.85,400.05
2016,11,25,8,45,239.0,84.0,2.85,16.5,145.0,288.98,240.81
2016,11,25,9,0,0.0,90.0,3.1,17.0,90.0,78.42,60.59
2016,11,25,9,15,0.0,68.0,3.2,17.0,68.0,56.37,42.12
2016,11,25,9,30,0.0,46.0,3.3,17.0,46.0,38.04,26.59
2016,11,25,9,45,0.0,58.0,3.45,17.0,58.0,48.04,34.94
2016,11,25,10,0,0.0,70.0,3.6,17.0,70.0,58.06,43.24
2016,11,25,10,15,0.0,75.5,3.65,17.0,75.5,62.67,46.97
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,67.28,50.71
2016,11,25,10,45,0.0,71.0,3.8,17.0,71.0,58.94,43.68
2016,11,25,11,0,0.0,61.0,3.9,17.0,61.0,50.61,36.69
2016,11,25,11,15,0.0,63.0,3.9,17.0,63.0,52.29,38.04
2016,11,25,11,30,0.0,65.0,3.9,17.0,65.0,53.97,39.39
2016,11,25,11,45,0.0,66.5,3.9,17.0,66.5,55.23,40.4
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,56.49,41.42
2016,11,25,12,15,5.5,140.5,3.85,17.0,144.0,119.37,93.15
2016,11,25,12,30,11.0,213.0,3.8,17.0,220.0,180.13,142.3
2016,11,25,12,45,5.5,181.0,3.75,17.0,184.5,150.79,118.51
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,122.53,95.69
2016,11,25,13,15,0.0,135.0,3.65,17.0,135.0,110.99,86.36
2016,11,25,13,30,0.0,121.0,3.6,17.0,121.0,99.61,77.12
2016,11,25,13,45,0.0,125.5,3.55,17.0,125.5,102.77,79.84
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,105.71,82.39
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,104.66,81.83
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,103.44,84.93
2016,11,25,14,45,0.0,100.0,3.35,16.0,100.0,81.81,66.32
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,58.88,46.41
2016,11,25,15,15,0.0,63.5,3.15,16.0,63.5,52.61,41.02
2016,11,25,15,30,0.0,56.0,3.0,16.0,56.0,46.35,35.58
2016,11,25,15,45,0.0,48.0,2.95,16.0,48.0,39.69,29.73
2016,11,25,16,0,0.0,40.0,2.9,16.0,40.0,33.04,23.82
2016,11,25,16,15,0.0,32.0,2.7,15.5,32.0,26.4,17.89
2016,11,25,16,30,0.0,24.0,2.5,15.0,24.0,19.77,11.89
2016,11,25,16,45,0.0,16.5,2.35,14.5,16.5,13.57,6.21
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,7.39,0.4
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,3.69,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.5,12.0,2.05,9.5,14.5,38.54,0.0
2016,11,26,7,30,87.0,24.0,2.2,10.0,29.0,108.25,39.15
2016,11,26,7,45,181.0,43.0,2.4,10.5,67.5,223.22,179.16
2016,11,26,8,0,275.0,62.0,2.6,11.0,106.0,312.56,260.49
2016,11,26,8,15,344.0,76.0,2.55,11.5,149.5,379.32,318.72
2016,11,26,8,30,413.0,90.0,2.5,12.0,193.0,446.84,375.05
2016,11,26,8,45,467.0,99.0,2.45,12.5,238.0,496.58,414.83
2016,11,26,9,0,521.0,108.0,2.4,13.0,283.0,545.2,452.11
2016,11,26,9,15,556.5,115.0,2.35,13.5,324.5,575.65,473.83
2016,11,26,9,30,592.0,122.0,2.3,14.0,366.0,609.95,497.66
2016,11,26,9,45,622.5,125.5,2.25,15.0,404.0,628.59,508.19
2016,11,26,10,0,653.0,129.0,2.2,16.0,442.0,643.74,515.85
2016,11,26,10,15,671.5,133.0,2.15,16.5,473.5,647.17,515.43
2016,11,26,10,30,690.0,137.0,2.1,17.0,505.0,647.15,512.46
2016,11,26,10,45,517.0,190.5,2.05,17.5,473.5,557.64,440.75
2016,11,26,11,0,344.0,244.0,2.0,18.0,442.0,467.2,368.6
2016,11,26,11,15,229.0,263.5,1.95,18.0,397.0,388.54,306.65
2016,11,26,11,30,114.0,283.0,1.9,18.0,352.0,317.91,250.32
2016,11,26,11,45,185.5,285.0,1.85,18.5,399.0,357.41,280.31
2016,11,26,12,0,257.0,287.0,1.8,19.0,446.0,388.84,302.51
2016,11,26,12,15,152.5,277.5,1.75,19.0,372.5,309.37,240.56
2016,11,26,12,30,48.0,268.0,1.7,19.0,299.0,241.89,188.41
2016,11,26,12,45,37.0,254.0,1.65,19.5,277.5,220.71,171.58
2016,11,26,13,0,26.0,240.0,1.6,20.0,256.0,202.26,156.87
2016,11,26,13,15,18.5,222.0,1.55,20.0,233.5,183.33,142.13
2016,11,26,13,30,11.0,204.0,1.5,20.0,211.0,165.53,128.35
2016,11,26,13,45,5.5,175.5,1.5,20.0,179.0,141.5,109.58
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,118.4,91.47
2016,11,26,14,15,1.0,154.0,1.5,20.0,154.5,122.45,94.92
2016,11,26,14,30,2.0,161.0,1.5,20.0,162.0,125.68,102.27
2016,11,26,14,45,1.0,142.5,1.5,20.0,143.0,112.3,91.17
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,98.69,79.81
2016,11,26,15,15,0.0,111.0,1.45,19.5,111.0,88.79,71.68
2016,11,26,15,30,0.0,98.0,1.4,19.0,98.0,78.78,63.33
2016,11,26,15,45,0.0,84.0,1.4,19.0,84.0,67.95,54.02
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,57.0,44.49
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,45.95,34.8
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,34.74,24.81
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,23.95,15.06
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,13.18,5.01
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,6.57,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,83.0,11.5,3.3,12.5,16.0,63.62,0.0
2016,11,27,7,30,166.0,23.0,3.5,13.0,32.0,170.41,47.33
2016,11,27,7,45,277.5,36.5,3.75,13.5,71.5,279.18,222.24
2016,11,27,8,0,389.0,50.0,4.0,14.0,111.0,376.89,311.97
2016,11,27,8,15,462.5,59.0,4.3,14.5,156.0,445.63,372.46
2016,11,27,8,30,536.0,68.0,4.6,15.0,201.0,513.79,430.01
2016,11,27,8,45,268.0,60.5,4.9,15.5,127.0,295.73,249.65
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,43.85,31.69
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,50.11,36.94
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,56.37,42.05
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,90.35,70.14
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,125.49,98.66
2016,11,27,10,15,35.0,188.0,6.2,19.5,207.0,202.75,162.16
2016,11,27,10,30,70.0,232.0,6.3,20.0,270.0,268.53,214.99
2016,11,27,10,45,49.0,229.5,6.45,20.5,256.5,245.68,195.31
2016,11,27,11,0,28.0,227.0,6.6,21.0,243.0,214.75,169.46
2016,11,27,11,15,28.5,233.5,6.65,21.0,250.5,218.07,171.85
2016,11,27,11,30,29.0,240.0,6.7,21.0,258.0,228.64,180.0
2016,11,27,11,45,18.0,219.5,6.75,21.5,231.0,194.66,152.25
2016,11,27,12,0,7.0,199.0,6.8,22.0,204.0,169.72,131.88
2016,11,27,12,15,38.0,239.5,6.8,22.0,263.5,219.52,171.46
2016,11,27,12,30,69.0,280.0,6.8,22.0,323.0,260.49,203.28
2016,11,27,12,45,75.5,279.5,6.8,22.5,326.0,255.08,198.04
2016,11,27,13,0,82.0,279.0,6.8,23.0,329.0,248.76,192.06
2016,11,27,13,15,74.5,269.5,6.75,23.0,314.0,231.1,177.85
2016,11,27,13,30,67.0,260.0,6.7,23.0,299.0,214.31,164.49
2016,11,27,13,45,413.5,184.5,6.65,23.5,411.0,207.42,144.03
2016,11,27,14,0,760.0,109.0,6.6,24.0,523.0,169.28,99.2
2016,11,27,14,15,432.0,165.0,6.5,23.5,398.0,138.17,93.24
2016,11,27,14,30,104.0,221.0,6.4,23.0,273.0,155.86,126.93
2016,11,27,14,45,374.0,165.0,6.3,23.0,330.5,110.02,88.5
2016,11,27,15,0,644.0,109.0,6.2,23.0,388.0,78.58,61.94
2016,11,27,15,15,613.0,103.5,6.0,23.0,348.0,75.84,59.76
2016,11,27,15,30,582.0,98.0,5.8,23.0,308.0,73.13,57.56
2016,11,27,15,45,540.0,90.5,5.6,23.0,265.0,68.73,53.85
2016,11,27,16,0,498.0,83.0,5.4,23.0,222.0,64.29,50.02
2016,11,27,16,15,434.5,73.0,5.05,22.5,177.5,54.95,41.92
2016,11,27,16,30,371.0,63.0,4.7,22.0,133.0,47.82,35.53
2016,11,27,16,45,275.5,49.0,4.4,21.5,92.5,37.46,26.14
2016,11,27,17,0,180.0,35.0,4.1,21.0,52.0,26.96,15.71
2016,11,27,17,15,90.0,17.5,4.0,20.5,26.0,13.61,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,7.68,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,16.11,0.0
2016,11,28,7,45,26.0,37.0,5.1,18.5,41.0,64.72,46.08
2016,11,28,8,0,52.0,56.0,5.1,19.0,64.0,116.52,91.48
2016,11,28,8,15,66.0,77.0,5.2,19.5,91.0,150.23,120.81
2016,11,28,8,30,80.0,98.0,5.3,20.0,118.0,182.74,148.46
2016,11,28,8,45,94.0,117.5,5.45,20.5,145.5,212.15,172.9
2016,11,28,9,0,108.0,137.0,5.6,21.0,173.0,240.88,196.19
2016,11,28,9,15,454.5,105.0,5.85,21.0,286.0,485.34,399.34
2016,11,28,9,30,801.0,73.0,6.1,21.0,399.0,704.05,570.89
2016,11,28,9,45,829.5,74.5,6.35,21.5,440.0,717.94,579.0
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,728.06,584.97
2016,11,28,10,15,875.0,78.0,6.7,22.0,515.0,726.59,582.88
2016,11,28,10,30,892.0,80.0,6.8,22.0,549.0,715.94,573.85
2016,11,28,10,45,909.0,79.5,6.95,22.0,577.5,704.55,563.52
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,689.32,550.02
2016,11,28,11,15,933.0,80.0,6.95,22.0,624.5,665.57,528.99
2016,11,28,11,30,940.0,81.0,6.8,22.0,643.0,638.39,505.05
2016,11,28,11,45,696.5,161.5,6.65,22.5,582.0,547.5,429.83
2016,11,28,12,0,453.0,242.0,6.5,23.0,521.0,456.25,355.62
2016,11,28,12,15,704.5,160.0,6.45,23.0,595.0,483.55,373.8
2016,11,28,12,30,956.0,78.0,6.4,23.0,669.0,485.45,369.13
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.5,438.33,326.82
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,389.33,282.34
2016,11,28,13,15,946.5,76.5,6.25,23.0,638.5,337.65,235.36
2016,11,28,13,30,941.0,76.0,6.2,23.0,623.0,284.84,187.72
2016,11,28,13,45,930.5,75.5,6.2,23.0,599.0,230.22,140.58
2016,11,28,14,0,920.0,75.0,6.2,23.0,575.0,175.45,97.8
2016,11,28,14,15,907.5,73.0,6.05,22.5,544.0,119.54,63.71
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,66.49,51.56
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,65.03,50.45
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,56.98,43.66
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,54.93,42.09
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,52.87,40.49
2016,11,28,15,45,765.0,58.5,4.4,21.0,303.5,50.29,38.3
2016,11,28,16,0,726.0,55.0,4.0,21.0,256.0,47.74,36.08
2016,11,28,16,15,665.0,49.5,3.45,20.0,207.0,43.36,32.29
2016,11,28,16,30,604.0,44.0,2.9,19.0,158.0,38.99,28.34
2016,11,28,16,45,497.5,36.0,2.4,18.0,111.0,29.51,19.75
2016,11,28,17,0,391.0,28.0,1.9,17.0,64.0,23.23,13.02
2016,11,28,17,15,195.5,14.0,1.8,16.0,32.0,11.41,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,10.0,15.5,75.83,0.0
2016,11,29,7,30,209.0,20.0,2.9,11.0,31.0,191.71,3.5
2016,11,29,7,45,345.0,31.0,3.3,12.0,73.0,318.98,252.08
2016,11,29,8,0,481.0,42.0,3.7,13.0,115.0,431.92,356.96
2016,11,29,8,15,557.5,49.5,3.6,13.5,162.5,501.09,416.89
2016,11,29,8,30,634.0,57.0,3.5,14.0,210.0,570.06,473.3
2016,11,29,8,45,683.5,61.5,3.45,14.5,258.0,614.07,507.55
2016,11,29,9,0,733.0,66.0,3.4,15.0,306.0,651.52,535.13
2016,11,29,9,15,535.5,110.5,3.35,16.0,298.5,551.65,453.48
2016,11,29,9,30,338.0,155.0,3.3,17.0,291.0,434.75,356.29
2016,11,29,9,45,589.0,117.0,3.25,18.0,382.0,591.83,479.79
2016,11,29,10,0,840.0,79.0,3.2,19.0,473.0,717.24,571.47
2016,11,29,10,15,855.0,81.0,3.25,19.5,506.0,714.64,566.59
2016,11,29,10,30,870.0,83.0,3.3,20.0,539.0,708.32,559.5
2016,11,29,10,45,880.5,84.5,3.4,21.0,565.0,694.65,545.69
2016,11,29,11,0,891.0,86.0,3.5,22.0,591.0,673.17,526.17
2016,11,29,11,15,898.0,87.0,3.2,22.0,609.0,650.31,505.98
2016,11,29,11,30,905.0,88.0,2.9,22.0,627.0,624.14,483.06
2016,11,29,11,45,912.5,87.0,2.65,22.5,638.0,593.07,455.49
2016,11,29,12,0,920.0,86.0,2.4,23.0,649.0,558.88,425.23
2016,11,29,12,15,920.5,86.0,2.35,23.0,651.0,519.26,391.9
2016,11,29,12,30,921.0,86.0,2.3,23.0,653.0,477.25,355.96
2016,11,29,12,45,920.5,85.0,2.25,23.5,646.5,431.76,315.91
2016,11,29,13,0,920.0,84.0,2.2,24.0,640.0,384.35,273.68
2016,11,29,13,15,914.5,83.0,2.25,24.0,624.5,333.77,229.28
2016,11,29,13,30,909.0,82.0,2.3,24.0,609.0,282.13,184.05
2016,11,29,13,45,900.5,80.5,2.4,24.0,586.0,228.74,138.99
2016,11,29,14,0,892.0,79.0,2.5,24.0,563.0,175.06,97.71
2016,11,29,14,15,879.0,77.5,2.55,24.0,532.5,120.98,65.09
2016,11,29,14,30,866.0,76.0,2.6,24.0,502.0,61.92,47.23
2016,11,29,14,45,850.0,73.0,2.7,24.0,465.5,60.08,45.82
2016,11,29,15,0,834.0,70.0,2.8,24.0,429.0,58.22,44.35
2016,11,29,15,15,808.0,67.0,2.55,23.5,386.5,56.23,42.85
2016,11,29,15,30,782.0,64.0,2.3,23.0,344.0,54.24,41.32
2016,11,29,15,45,743.5,60.0,2.05,22.5,297.5,51.33,38.96
