Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,48.43,36.53
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,44.1,32.88
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,36.54,26.23
2016,11,29,16,45,477.0,36.5,1.5,18.0,108.0,29.86,20.06
2016,11,29,17,0,371.0,28.0,1.4,17.0,62.0,23.18,12.96
2016,11,29,17,15,185.5,14.0,1.45,16.5,31.0,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,50.7,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,282.43,225.73
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,484.38,406.61
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,551.14,466.53
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,617.04,522.76
2016,11,30,8,45,775.0,50.0,4.85,10.0,270.0,660.98,557.99
2016,11,30,9,0,825.0,53.0,5.1,11.0,320.0,702.39,589.54
2016,11,30,9,15,855.0,55.5,5.0,11.5,366.5,718.44,599.66
2016,11,30,9,30,885.0,58.0,4.9,12.0,413.0,738.16,612.18
2016,11,30,9,45,909.5,59.5,4.8,12.5,454.5,749.04,617.49
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,756.2,619.86
2016,11,30,10,15,948.0,62.5,4.5,13.5,530.5,751.93,613.03
2016,11,30,10,30,962.0,64.0,4.3,14.0,565.0,743.8,603.47
2016,11,30,10,45,973.5,64.0,4.1,14.5,592.5,728.35,588.11
2016,11,30,11,0,985.0,64.0,3.9,15.0,620.0,709.1,569.44
2016,11,30,11,15,991.0,65.0,3.75,15.5,639.0,683.7,546.11
2016,11,30,11,30,997.0,66.0,3.6,16.0,658.0,654.76,519.88
2016,11,30,11,45,1001.0,66.0,3.5,16.5,668.5,620.23,489.28
2016,11,30,12,0,1005.0,66.0,3.4,17.0,679.0,582.53,455.75
2016,11,30,12,15,1005.0,66.0,3.35,17.0,680.5,539.89,418.77
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,494.68,378.87
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,446.04,335.35
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,395.36,289.25
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,341.85,240.33
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,287.07,190.49
2016,11,30,13,45,984.5,63.0,3.1,17.5,613.5,230.39,140.61
2016,11,30,14,0,977.0,62.0,3.1,18.0,590.0,173.19,95.04
2016,11,30,14,15,965.5,61.0,3.1,17.5,559.0,115.42,59.45
2016,11,30,14,30,954.0,60.0,3.1,17.0,528.0,59.69,46.7
2016,11,30,14,45,934.5,59.5,3.1,17.0,490.0,58.81,46.08
2016,11,30,15,0,915.0,59.0,3.1,17.0,452.0,57.87,45.37
2016,11,30,15,15,891.0,56.5,2.9,16.5,408.0,55.38,43.39
2016,11,30,15,30,867.0,54.0,2.7,16.0,364.0,52.8,41.3
2016,11,30,15,45,832.0,51.0,2.5,16.0,316.0,49.65,38.56
2016,11,30,16,0,797.0,48.0,2.3,16.0,268.0,42.51,32.23
2016,11,30,16,15,741.5,43.5,2.0,14.5,217.5,38.73,28.97
2016,11,30,16,30,686.0,39.0,1.7,13.0,167.0,34.99,25.56
2016,11,30,16,45,588.0,32.0,1.4,12.0,118.5,28.84,19.73
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,22.73,13.0
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,11.08,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,4.0,14.5,88.87,0.0
2016,12,1,7,30,255.0,17.0,1.5,5.0,29.0,215.94,0.0
2016,12,1,7,45,381.5,28.0,1.7,6.0,71.0,339.21,267.5
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,445.26,371.01
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,512.24,429.96
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,572.99,480.49
2016,12,1,8,45,700.0,58.5,2.1,9.0,256.0,614.71,512.86
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,653.89,541.62
2016,12,1,9,15,774.0,68.0,2.45,11.0,347.5,679.51,559.65
2016,12,1,9,30,805.0,72.0,2.7,12.0,392.0,701.85,574.63
2016,12,1,9,45,825.5,75.0,2.95,13.0,431.0,711.77,579.84
2016,12,1,10,0,846.0,78.0,3.2,14.0,470.0,718.07,582.26
2016,12,1,10,15,861.0,80.0,3.35,14.5,503.0,715.55,578.68
2016,12,1,10,30,876.0,82.0,3.5,15.0,536.0,709.32,571.86
2016,12,1,10,45,886.0,83.5,3.65,15.5,562.0,695.39,558.78
2016,12,1,11,0,896.0,85.0,3.8,16.0,588.0,673.68,539.81
2016,12,1,11,15,902.0,86.0,3.75,16.5,606.0,650.28,518.58
2016,12,1,11,30,908.0,87.0,3.7,17.0,624.0,623.63,494.63
2016,12,1,11,45,914.0,86.5,3.65,17.5,634.5,592.33,466.85
2016,12,1,12,0,920.0,86.0,3.6,18.0,645.0,558.0,436.27
2016,12,1,12,15,920.5,86.0,3.6,18.0,647.0,518.58,402.11
2016,12,1,12,30,921.0,86.0,3.6,18.0,649.0,476.77,365.25
2016,12,1,12,45,918.5,85.5,3.6,18.5,642.0,431.15,323.94
2016,12,1,13,0,916.0,85.0,3.6,19.0,635.0,383.75,280.55
2016,12,1,13,15,910.5,84.5,3.6,19.0,620.0,333.93,235.35
2016,12,1,13,30,905.0,84.0,3.6,19.0,605.0,283.02,189.4
2016,12,1,13,45,895.5,83.0,3.6,19.0,582.0,230.15,143.57
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,177.05,101.73
2016,12,1,14,15,873.5,80.0,3.6,19.0,529.0,116.22,62.55
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,63.33,49.47
2016,12,1,14,45,843.0,75.5,3.6,19.0,462.5,61.86,48.35
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,60.4,47.2
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,58.48,45.73
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,56.57,44.25
2016,12,1,15,45,734.5,62.5,2.75,17.5,296.0,53.33,41.55
2016,12,1,16,0,696.0,58.0,2.5,17.0,250.0,50.08,38.77
2016,12,1,16,15,635.5,52.0,2.2,16.0,201.5,45.38,34.65
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,37.34,27.39
2016,12,1,16,45,471.5,37.5,1.6,14.0,107.5,30.7,21.16
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,24.08,13.93
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,11.85,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.5,2.4,9.0,7.5,6.4,0.0
2016,12,2,7,30,0.0,15.0,2.6,9.0,15.0,12.84,0.0
2016,12,2,7,45,37.0,34.0,2.85,9.5,39.5,81.67,59.56
2016,12,2,8,0,74.0,53.0,3.1,10.0,64.0,129.3,105.26
2016,12,2,8,15,98.0,73.5,3.15,10.0,93.5,169.59,141.81
2016,12,2,8,30,122.0,94.0,3.2,10.0,123.0,208.92,176.74
2016,12,2,8,45,144.0,112.0,3.25,10.5,153.0,242.32,205.45
2016,12,2,9,0,166.0,130.0,3.3,11.0,183.0,275.24,232.93
2016,12,2,9,15,83.0,89.5,3.3,11.5,116.0,157.42,131.71
2016,12,2,9,30,0.0,49.0,3.3,12.0,49.0,40.53,29.32
2016,12,2,9,45,53.0,126.0,3.35,12.5,150.5,157.56,130.06
2016,12,2,10,0,106.0,203.0,3.4,13.0,252.0,276.83,228.71
2016,12,2,10,15,61.5,197.0,3.45,13.5,226.0,231.9,189.65
2016,12,2,10,30,17.0,191.0,3.5,14.0,200.0,179.36,144.82
2016,12,2,10,45,9.5,181.0,3.6,14.5,186.5,162.69,130.51
2016,12,2,11,0,2.0,171.0,3.7,15.0,173.0,147.24,117.23
2016,12,2,11,15,1.0,157.5,3.75,15.0,158.5,133.73,105.97
2016,12,2,11,30,0.0,144.0,3.8,15.0,144.0,120.85,95.26
2016,12,2,11,45,5.0,175.0,3.85,15.5,178.0,149.56,118.62
2016,12,2,12,0,10.0,206.0,3.9,16.0,212.0,177.26,140.81
2016,12,2,12,15,5.0,109.0,3.9,16.0,112.0,93.01,71.81
2016,12,2,12,30,0.0,12.0,3.9,16.0,12.0,9.93,2.68
2016,12,2,12,45,0.0,39.5,3.9,16.0,39.5,32.74,21.84
2016,12,2,13,0,0.0,67.0,3.9,16.0,67.0,55.64,40.97
2016,12,2,13,15,0.0,56.0,3.9,16.0,56.0,46.46,33.33
2016,12,2,13,30,0.0,45.0,3.9,16.0,45.0,37.29,25.7
2016,12,2,13,45,1.0,107.0,3.9,16.0,107.5,88.47,68.41
2016,12,2,14,0,2.0,169.0,3.9,16.0,170.0,134.61,106.55
2016,12,2,14,15,1.0,151.5,3.9,15.5,152.0,120.55,95.33
2016,12,2,14,30,0.0,134.0,3.9,15.0,134.0,106.83,88.28
2016,12,2,14,45,0.0,122.0,3.95,15.0,122.0,97.77,80.59
2016,12,2,15,0,0.0,110.0,4.0,15.0,110.0,88.61,72.77
2016,12,2,15,15,0.0,98.5,3.95,15.0,98.5,79.71,65.12
2016,12,2,15,30,0.0,87.0,3.9,15.0,87.0,70.72,57.32
2016,12,2,15,45,0.0,75.0,3.85,15.0,75.0,61.28,49.04
2016,12,2,16,0,0.0,63.0,3.8,15.0,63.0,51.76,40.57
2016,12,2,16,15,0.0,50.5,3.75,14.5,50.5,41.78,31.65
2016,12,2,16,30,0.0,38.0,3.7,14.0,38.0,31.41,22.24
2016,12,2,16,45,0.0,26.5,3.7,13.5,26.5,21.87,13.47
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,12.35,4.38
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,6.16,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.23,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.46,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.69,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,4.92,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.16,0.0
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,7.4,0.87
2016,12,3,9,15,0.0,46.5,3.75,8.0,46.5,38.44,28.12
2016,12,3,9,30,0.0,84.0,3.8,8.0,84.0,70.69,56.12
2016,12,3,9,45,0.0,69.0,3.85,8.5,69.0,57.21,44.19
2016,12,3,10,0,0.0,54.0,3.9,9.0,54.0,44.71,33.21
2016,12,3,10,15,0.0,81.5,4.05,9.0,81.5,67.68,52.91
2016,12,3,10,30,0.0,109.0,4.2,9.0,109.0,91.69,73.33
2016,12,3,10,45,6.5,153.5,4.35,9.0,157.0,135.49,110.51
2016,12,3,11,0,13.0,198.0,4.5,9.0,205.0,178.86,146.85
2016,12,3,11,15,6.5,155.0,4.6,9.0,158.5,134.93,109.61
2016,12,3,11,30,0.0,112.0,4.7,9.0,112.0,93.49,74.39
2016,12,3,11,45,0.0,114.0,4.85,9.0,114.0,95.06,75.7
2016,12,3,12,0,0.0,116.0,5.0,9.0,116.0,96.61,76.97
2016,12,3,12,15,0.0,102.0,4.9,9.0,102.0,84.85,66.98
2016,12,3,12,30,0.0,88.0,4.8,9.0,88.0,73.2,57.07
2016,12,3,12,45,0.0,77.5,4.75,9.5,77.5,64.41,49.51
2016,12,3,13,0,0.0,67.0,4.7,10.0,67.0,55.63,41.97
2016,12,3,13,15,0.0,110.5,4.45,10.0,110.5,91.43,72.42
2016,12,3,13,30,0.0,154.0,4.2,10.0,154.0,125.23,100.96
2016,12,3,13,45,0.0,105.5,3.95,10.0,105.5,87.11,68.85
2016,12,3,14,0,0.0,57.0,3.7,10.0,57.0,47.25,35.01
2016,12,3,14,15,0.0,64.5,3.75,10.0,64.5,53.49,40.45
2016,12,3,14,30,0.0,72.0,3.8,10.0,72.0,59.73,48.13
2016,12,3,14,45,0.0,40.0,3.9,10.0,40.0,33.08,24.27
2016,12,3,15,0,0.0,8.0,4.0,10.0,8.0,6.59,0.33
2016,12,3,15,15,0.0,7.0,3.75,9.5,7.0,5.76,0.0
2016,12,3,15,30,0.0,6.0,3.5,9.0,6.0,4.94,0.0
2016,12,3,15,45,0.0,5.0,3.25,9.0,5.0,4.11,0.0
2016,12,3,16,0,0.0,4.0,3.0,9.0,4.0,3.28,0.0
2016,12,3,16,15,0.0,3.0,2.7,9.0,3.0,2.46,0.0
2016,12,3,16,30,0.0,2.0,2.4,9.0,2.0,1.64,0.0
2016,12,3,16,45,0.0,1.5,2.15,9.0,1.5,1.23,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.82,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.41,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,9.0,2.0,1.71,0.0
2016,12,4,7,30,0.0,4.0,3.4,9.0,4.0,3.41,0.0
2016,12,4,7,45,0.0,12.0,3.5,9.0,12.0,9.87,1.95
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,16.47,8.34
2016,12,4,8,15,0.0,29.5,3.75,9.0,29.5,24.34,15.42
2016,12,4,8,30,0.0,39.0,3.9,9.0,39.0,32.22,22.47
2016,12,4,8,45,0.0,49.0,4.1,9.5,49.0,40.53,29.77
2016,12,4,9,0,0.0,59.0,4.3,10.0,59.0,48.86,36.96
2016,12,4,9,15,0.0,39.5,4.55,10.0,39.5,32.63,22.81
2016,12,4,9,30,0.0,20.0,4.8,10.0,20.0,16.49,8.72
2016,12,4,9,45,0.0,40.5,5.1,10.0,40.5,33.48,23.43
2016,12,4,10,0,0.0,61.0,5.4,10.0,61.0,50.54,38.1
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,46.81,34.79
2016,12,4,10,30,0.0,52.0,5.1,10.0,52.0,43.07,31.5
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,47.67,35.31
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,52.26,39.09
2016,12,4,11,15,0.0,45.5,4.6,11.0,45.5,37.7,26.63
2016,12,4,11,30,0.0,28.0,4.4,11.0,28.0,23.18,14.2
2016,12,4,11,45,0.0,28.0,4.2,11.0,28.0,23.18,14.19
2016,12,4,12,0,0.0,28.0,4.0,11.0,28.0,23.18,14.19
2016,12,4,12,15,0.0,79.0,4.15,11.0,79.0,65.67,50.3
2016,12,4,12,30,0.0,130.0,4.3,11.0,130.0,107.85,85.82
2016,12,4,12,45,0.0,124.5,4.45,11.0,124.5,103.12,81.84
2016,12,4,13,0,0.0,119.0,4.6,11.0,119.0,98.45,77.96
2016,12,4,13,15,6.5,161.0,4.8,11.0,164.5,133.22,107.01
2016,12,4,13,30,13.0,203.0,5.0,11.0,210.0,165.21,133.49
2016,12,4,13,45,6.5,107.0,5.2,11.5,110.5,89.46,70.17
2016,12,4,14,0,0.0,11.0,5.4,12.0,11.0,9.08,2.12
2016,12,4,14,15,0.0,76.5,5.3,12.0,76.5,63.51,48.65
2016,12,4,14,30,0.0,142.0,5.2,12.0,142.0,112.42,94.35
2016,12,4,14,45,0.0,82.0,5.15,12.0,82.0,68.05,55.23
2016,12,4,15,0,0.0,22.0,5.1,12.0,22.0,18.15,10.69
2016,12,4,15,15,0.0,20.0,4.85,11.5,20.0,16.49,9.26
2016,12,4,15,30,0.0,18.0,4.6,11.0,18.0,14.83,7.81
2016,12,4,15,45,0.0,15.5,4.35,11.0,15.5,12.76,5.95
2016,12,4,16,0,0.0,13.0,4.1,11.0,13.0,10.69,4.07
2016,12,4,16,15,0.0,10.5,3.85,10.5,10.5,8.63,2.18
2016,12,4,16,30,0.0,8.0,3.6,10.0,8.0,6.57,0.27
2016,12,4,16,45,0.0,5.5,3.4,10.0,5.5,4.51,0.0
2016,12,4,17,0,0.0,3.0,3.2,10.0,3.0,2.46,0.0
2016,12,4,17,15,0.0,1.5,3.15,10.0,1.5,1.23,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.23,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.46,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.69,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,4.92,0.0
2016,12,5,8,45,0.0,8.0,2.35,8.5,8.0,6.57,0.13
2016,12,5,9,0,0.0,10.0,2.2,9.0,10.0,8.22,1.58
2016,12,5,9,15,0.0,11.5,2.0,9.0,11.5,9.46,2.66
2016,12,5,9,30,0.0,13.0,1.8,9.0,13.0,10.71,3.74
2016,12,5,9,45,0.0,17.0,1.65,9.0,17.0,14.02,6.62
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,17.33,9.49
2016,12,5,10,15,0.0,61.5,1.45,9.0,61.5,50.97,38.61
2016,12,5,10,30,0.0,102.0,1.4,9.0,102.0,85.5,68.05
2016,12,5,10,45,0.0,62.5,1.35,9.5,62.5,51.83,39.04
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,19.02,10.77
2016,12,5,11,15,30.0,140.0,1.35,10.0,157.5,141.33,114.97
2016,12,5,11,30,60.0,257.0,1.4,10.0,292.0,263.18,214.26
2016,12,5,11,45,33.5,226.5,1.5,10.0,246.0,215.41,174.58
2016,12,5,12,0,7.0,196.0,1.6,10.0,200.0,167.4,135.17
2016,12,5,12,15,3.5,181.5,1.7,10.0,184.0,152.44,122.92
2016,12,5,12,30,0.0,167.0,1.8,10.0,168.0,138.15,111.15
2016,12,5,12,45,37.5,218.0,1.9,10.5,241.0,193.21,155.84
2016,12,5,13,0,75.0,269.0,2.0,11.0,314.0,239.51,191.95
2016,12,5,13,15,59.0,254.5,2.1,11.0,289.5,216.46,173.18
2016,12,5,13,30,43.0,240.0,2.2,11.0,265.0,195.45,156.49
2016,12,5,13,45,25.5,211.5,2.35,11.0,226.5,171.09,137.31
2016,12,5,14,0,8.0,183.0,2.5,11.0,188.0,145.34,117.03
2016,12,5,14,15,8.0,176.0,2.55,11.0,180.5,138.15,111.37
2016,12,5,14,30,8.0,169.0,2.6,11.0,173.0,130.84,110.63
2016,12,5,14,45,372.0,130.5,2.7,11.0,289.0,88.28,73.38
2016,12,5,15,0,736.0,92.0,2.8,11.0,405.0,67.75,55.32
2016,12,5,15,15,707.5,87.5,2.75,11.0,364.0,65.32,53.29
2016,12,5,15,30,679.0,83.0,2.7,11.0,323.0,62.89,51.22
2016,12,5,15,45,649.0,75.5,2.7,11.0,280.0,58.13,47.0
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,53.25,42.59
2016,12,5,16,15,556.5,60.5,2.35,10.5,191.0,48.03,37.83
2016,12,5,16,30,494.0,53.0,2.0,10.0,145.0,42.77,32.86
2016,12,5,16,45,407.0,41.5,1.7,10.0,102.0,33.89,24.36
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.83,14.79
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.25,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,15.0,4.3,6.0,21.0,144.96,0.0
2016,12,6,7,45,354.5,25.0,4.5,6.5,61.5,311.96,230.59
2016,12,6,8,0,506.0,35.0,4.7,7.0,102.0,425.14,356.9
2016,12,6,8,15,586.0,42.0,5.05,7.0,149.5,497.43,425.03
2016,12,6,8,30,666.0,49.0,5.4,7.0,197.0,569.03,489.0
2016,12,6,8,45,717.0,53.0,5.75,7.5,245.0,614.77,528.36
2016,12,6,9,0,768.0,57.0,6.1,8.0,293.0,658.07,564.04
2016,12,6,9,15,799.0,60.0,6.1,8.5,337.5,682.62,582.28
2016,12,6,9,30,830.0,63.0,6.1,9.0,382.0,703.95,597.29
2016,12,6,9,45,522.5,129.5,6.2,9.5,337.5,545.35,463.75
2016,12,6,10,0,215.0,196.0,6.3,10.0,293.0,360.84,304.62
2016,12,6,10,15,112.5,187.5,6.2,10.5,238.5,270.86,226.66
2016,12,6,10,30,10.0,179.0,6.1,11.0,184.0,163.43,133.53
2016,12,6,10,45,5.0,148.5,6.05,11.5,151.0,130.08,105.03
2016,12,6,11,0,0.0,118.0,6.0,12.0,118.0,99.07,78.5
2016,12,6,11,15,1.5,147.5,5.9,12.0,148.0,125.38,100.52
2016,12,6,11,30,3.0,177.0,5.8,12.0,178.0,151.25,121.99
2016,12,6,11,45,1.5,165.5,5.7,12.5,166.0,139.63,111.95
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,128.5,102.41
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,113.08,89.55
2016,12,6,12,30,0.0,118.0,5.4,13.0,118.0,97.99,76.96
2016,12,6,12,45,0.5,145.0,5.35,13.0,145.5,119.95,95.3
2016,12,6,13,0,1.0,172.0,5.3,13.0,173.0,141.1,112.88
2016,12,6,13,15,0.5,148.0,5.2,13.0,148.5,121.35,96.53
2016,12,6,13,30,0.0,124.0,5.1,13.0,124.0,101.91,80.42
2016,12,6,13,45,0.0,92.5,5.05,13.5,92.5,76.8,59.34
2016,12,6,14,0,0.0,61.0,5.0,14.0,61.0,50.58,37.25
2016,12,6,14,15,0.0,82.5,4.9,13.5,82.5,68.52,52.58
2016,12,6,14,30,0.0,104.0,4.8,13.0,104.0,84.99,69.87
2016,12,6,14,45,0.0,86.0,4.75,13.0,86.0,71.12,57.75
2016,12,6,15,0,0.0,68.0,4.7,13.0,68.0,56.37,44.79
2016,12,6,15,15,0.0,61.0,4.55,12.5,61.0,50.52,39.77
2016,12,6,15,30,0.0,54.0,4.4,12.0,54.0,44.69,34.69
2016,12,6,15,45,270.5,69.5,4.3,12.0,143.5,50.13,39.63
2016,12,6,16,0,541.0,85.0,4.2,12.0,233.0,66.49,54.29
2016,12,6,16,15,476.0,75.0,3.85,11.5,187.0,59.68,48.1
2016,12,6,16,30,411.0,65.0,3.5,11.0,141.0,49.52,38.71
2016,12,6,16,45,305.0,51.0,3.2,10.5,98.0,39.08,28.85
2016,12,6,17,0,199.0,37.0,2.9,10.0,55.0,28.53,17.82
2016,12,6,17,15,99.5,18.5,2.8,9.5,27.5,14.4,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,135.0,14.0,1.4,3.0,18.0,99.61,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,254.39,183.68
2016,12,7,8,0,403.0,40.0,1.9,5.0,92.0,367.8,307.32
2016,12,7,8,15,484.5,48.5,1.85,5.5,137.0,440.04,372.98
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,512.42,434.37
2016,12,7,8,45,614.5,64.0,1.75,6.5,227.5,558.32,471.31
2016,12,7,9,0,663.0,71.0,1.7,7.0,273.0,602.31,504.88
2016,12,7,9,15,697.5,75.5,1.65,7.5,316.5,630.49,524.72
2016,12,7,9,30,732.0,80.0,1.6,8.0,360.0,655.78,541.66
2016,12,7,9,45,754.5,83.5,1.6,9.0,398.0,664.3,544.81
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,673.72,548.67
2016,12,7,10,15,389.0,123.5,1.55,10.5,298.5,423.24,349.02
2016,12,7,10,30,1.0,160.0,1.5,11.0,161.0,139.3,111.83
2016,12,7,10,45,2.0,167.5,1.5,11.5,169.0,145.56,117.34
2016,12,7,11,0,3.0,175.0,1.5,12.0,177.0,151.76,122.05
2016,12,7,11,15,129.5,219.5,1.5,12.0,295.0,285.7,232.54
2016,12,7,11,30,256.0,264.0,1.5,12.0,413.0,400.74,322.55
2016,12,7,11,45,218.0,273.5,1.5,12.5,401.5,365.54,292.46
2016,12,7,12,0,180.0,283.0,1.5,13.0,390.0,340.72,271.52
2016,12,7,12,15,127.5,278.0,1.5,13.0,354.0,298.96,238.04
2016,12,7,12,30,75.0,273.0,1.5,13.0,318.0,258.25,205.65
2016,12,7,12,45,74.5,271.0,1.55,13.5,315.5,248.9,197.59
2016,12,7,13,0,74.0,269.0,1.6,14.0,313.0,239.41,189.28
2016,12,7,13,15,43.5,236.0,1.55,14.0,262.0,198.92,157.32
2016,12,7,13,30,13.0,203.0,1.5,14.0,211.0,165.26,131.18
2016,12,7,13,45,14.5,200.0,1.5,14.5,208.5,160.92,127.52
2016,12,7,14,0,16.0,197.0,1.5,15.0,206.0,156.21,123.58
2016,12,7,14,15,398.5,146.5,1.35,15.0,340.0,127.07,87.14
2016,12,7,14,30,781.0,96.0,1.2,15.0,474.0,78.54,63.53
2016,12,7,14,45,645.0,115.0,1.05,15.5,412.0,81.75,66.41
2016,12,7,15,0,509.0,134.0,0.9,16.0,350.0,93.37,76.52
2016,12,7,15,15,593.0,108.5,0.75,15.5,336.0,79.77,64.94
2016,12,7,15,30,677.0,83.0,0.6,15.0,322.0,62.88,50.36
2016,12,7,15,45,633.5,77.5,0.45,15.0,277.5,59.54,47.51
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,56.21,44.56
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,50.71,39.71
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,45.17,34.61
2016,12,7,16,45,362.0,44.5,0.8,12.5,99.5,36.33,26.26
2016,12,7,17,0,260.0,33.0,1.0,12.0,57.0,27.37,16.79
2016,12,7,17,15,130.0,16.5,1.2,11.5,28.5,12.89,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,21.5,6.95,2.0,21.5,18.21,7.51
2016,12,8,8,0,0.0,37.0,7.1,2.0,37.0,34.32,23.93
2016,12,8,8,15,0.0,56.5,7.2,2.0,56.5,54.49,42.4
2016,12,8,8,30,0.0,76.0,7.3,2.0,76.0,73.42,59.68
2016,12,8,8,45,7.5,94.0,7.45,2.5,96.5,95.16,79.39
2016,12,8,9,0,15.0,112.0,7.6,3.0,117.0,116.67,98.58
2016,12,8,9,15,18.5,129.0,7.6,3.0,136.0,133.86,113.73
2016,12,8,9,30,22.0,146.0,7.6,3.0,155.0,150.85,128.51
2016,12,8,9,45,22.0,158.5,7.6,3.5,168.0,160.24,136.14
2016,12,8,10,0,22.0,171.0,7.6,4.0,181.0,169.66,143.71
2016,12,8,10,15,23.0,183.5,7.55,4.0,195.0,179.74,152.07
2016,12,8,10,30,24.0,196.0,7.5,4.0,209.0,189.68,160.27
2016,12,8,10,45,26.5,206.5,7.45,4.0,221.5,198.49,167.51
2016,12,8,11,0,29.0,217.0,7.4,4.0,234.0,216.77,182.83
2016,12,8,11,15,20.5,211.0,7.3,3.5,223.0,193.58,162.78
2016,12,8,11,30,12.0,205.0,7.2,3.0,212.0,181.09,151.99
2016,12,8,11,45,62.0,241.5,7.1,3.0,278.5,244.67,206.6
2016,12,8,12,0,112.0,278.0,7.0,3.0,345.0,296.13,249.78
2016,12,8,12,15,90.5,273.5,6.9,3.0,327.5,273.45,229.82
2016,12,8,12,30,69.0,269.0,6.8,3.0,310.0,252.6,211.73
2016,12,8,12,45,49.0,252.5,6.75,3.0,281.5,224.92,188.08
2016,12,8,13,0,29.0,236.0,6.7,3.0,253.0,199.74,166.79
2016,12,8,13,15,14.5,200.0,6.6,3.0,208.5,165.63,137.94
2016,12,8,13,30,0.0,164.0,6.5,3.0,164.0,132.9,110.36
2016,12,8,13,45,31.0,197.5,6.45,3.0,214.0,158.54,131.22
2016,12,8,14,0,62.0,231.0,6.4,3.0,264.0,178.96,147.51
2016,12,8,14,15,60.5,218.5,6.35,3.0,249.0,163.01,134.68
2016,12,8,14,30,59.0,206.0,6.3,3.0,234.0,147.31,129.2
2016,12,8,14,45,55.0,190.5,6.25,3.5,215.5,136.87,119.8
2016,12,8,15,0,51.0,175.0,6.2,4.0,197.0,126.77,110.7
2016,12,8,15,15,47.0,158.5,6.0,3.5,177.5,115.85,101.18
2016,12,8,15,30,43.0,142.0,5.8,3.0,158.0,104.67,91.3
2016,12,8,15,45,38.5,124.0,5.65,3.0,136.5,92.34,80.07
2016,12,8,16,0,34.0,106.0,5.5,3.0,115.0,79.75,68.43
2016,12,8,16,15,26.0,86.5,5.15,2.5,93.0,65.95,55.6
2016,12,8,16,30,18.0,67.0,4.8,2.0,71.0,51.86,42.28
2016,12,8,16,45,9.0,48.0,4.45,2.0,50.0,38.17,29.06
2016,12,8,17,0,0.0,29.0,4.1,2.0,29.0,23.51,14.32
2016,12,8,17,15,0.0,14.5,3.85,1.5,14.5,11.97,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,79.5,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,159.0,13.0,2.6,-2.0,17.0,113.84,0.0
2016,12,9,7,45,313.5,24.5,2.85,-1.5,55.5,278.21,193.97
2016,12,9,8,0,468.0,36.0,3.1,-1.0,94.0,407.07,347.36
2016,12,9,8,15,551.5,43.5,3.2,-0.5,141.0,479.73,416.72
2016,12,9,8,30,635.0,51.0,3.3,0.0,188.0,552.76,481.32
2016,12,9,8,45,319.0,79.0,3.45,0.5,148.0,355.2,312.88
2016,12,9,9,0,3.0,107.0,3.6,1.0,108.0,102.23,85.63
2016,12,9,9,15,7.0,122.5,3.45,1.5,125.0,118.27,99.96
2016,12,9,9,30,11.0,138.0,3.3,2.0,142.0,134.23,113.68
2016,12,9,9,45,13.5,152.0,3.2,2.5,157.5,147.36,124.67
2016,12,9,10,0,16.0,166.0,3.1,3.0,173.0,160.38,135.42
2016,12,9,10,15,114.0,195.5,2.95,3.5,252.0,281.11,239.85
2016,12,9,10,30,212.0,225.0,2.8,4.0,331.0,372.33,315.66
2016,12,9,10,45,212.5,237.5,2.65,4.5,348.0,375.53,315.99
2016,12,9,11,0,213.0,250.0,2.5,5.0,365.0,377.61,315.78
2016,12,9,11,15,213.5,258.0,2.3,5.0,377.5,374.18,311.59
2016,12,9,11,30,214.0,266.0,2.1,5.0,390.0,369.82,306.62
2016,12,9,11,45,213.5,271.5,1.95,5.5,397.0,361.68,298.14
2016,12,9,12,0,213.0,277.0,1.8,6.0,404.0,352.75,289.0
2016,12,9,12,15,266.0,270.0,1.65,6.0,429.5,362.66,295.28
2016,12,9,12,30,319.0,263.0,1.5,6.0,455.0,361.6,291.91
2016,12,9,12,45,307.0,263.0,1.4,6.5,446.0,336.14,268.91
2016,12,9,13,0,295.0,263.0,1.3,7.0,437.0,311.01,246.32
2016,12,9,13,15,251.0,262.5,1.2,7.0,408.0,276.75,217.89
2016,12,9,13,30,207.0,262.0,1.1,7.0,379.0,247.7,194.35
2016,12,9,13,45,164.0,252.5,1.05,7.5,343.0,216.62,169.71
2016,12,9,14,0,121.0,243.0,1.0,8.0,307.0,190.03,149.71
2016,12,9,14,15,108.5,228.5,1.0,8.0,284.0,172.54,137.22
2016,12,9,14,30,96.0,214.0,1.0,8.0,261.0,152.49,130.38
2016,12,9,14,45,57.0,186.5,1.0,8.0,214.0,134.67,115.12
2016,12,9,15,0,18.0,159.0,1.0,8.0,167.0,122.2,104.43
2016,12,9,15,15,14.5,144.5,1.05,7.5,150.5,111.46,95.35
2016,12,9,15,30,11.0,130.0,1.1,7.0,134.0,100.59,86.01
2016,12,9,15,45,351.5,95.0,1.15,7.0,192.0,68.39,57.05
2016,12,9,16,0,692.0,60.0,1.2,7.0,250.0,51.78,41.95
2016,12,9,16,15,631.5,54.0,1.1,6.0,202.0,43.25,34.19
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,38.95,30.11
2016,12,9,16,45,470.0,39.0,0.9,4.5,109.0,31.94,23.26
2016,12,9,17,0,369.0,30.0,0.8,4.0,64.0,24.92,15.47
2016,12,9,17,15,184.5,15.0,0.85,3.5,32.0,12.24,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
