Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,30,736.0,70.0,0.9,5.0,334.0,639.28,529.16
2016,12,20,9,45,761.0,73.5,1.05,6.0,373.0,655.1,539.57
2016,12,20,10,0,786.0,77.0,1.2,7.0,412.0,667.54,547.25
2016,12,20,10,15,495.5,146.0,1.3,7.5,363.5,523.59,431.57
2016,12,20,10,30,205.0,215.0,1.4,8.0,315.0,359.37,296.99
2016,12,20,10,45,218.5,227.0,1.55,9.0,338.5,371.34,306.1
2016,12,20,11,0,232.0,239.0,1.7,10.0,362.0,381.69,312.61
2016,12,20,11,15,139.5,239.5,1.8,10.5,314.0,313.86,256.07
2016,12,20,11,30,47.0,240.0,1.9,11.0,266.0,242.16,196.49
2016,12,20,11,45,62.0,252.0,2.05,11.5,288.0,256.16,207.57
2016,12,20,12,0,77.0,264.0,2.2,12.0,310.0,268.45,216.76
2016,12,20,12,15,74.5,265.0,2.25,12.0,309.5,261.09,210.35
2016,12,20,12,30,72.0,266.0,2.3,12.0,309.0,253.74,204.02
2016,12,20,12,45,62.5,260.0,2.35,12.5,297.0,238.06,190.73
2016,12,20,13,0,53.0,254.0,2.4,13.0,285.0,223.35,178.37
2016,12,20,13,15,60.0,252.0,2.4,13.0,286.5,217.46,173.13
2016,12,20,13,30,67.0,250.0,2.4,13.0,288.0,210.62,167.03
2016,12,20,13,45,57.0,237.0,2.45,13.5,268.5,192.03,151.84
2016,12,20,14,0,47.0,224.0,2.5,14.0,249.0,174.76,138.04
2016,12,20,14,15,439.0,151.0,2.45,14.0,365.0,143.11,97.36
2016,12,20,14,30,831.0,78.0,2.4,14.0,481.0,83.03,50.38
2016,12,20,14,45,445.5,128.5,2.4,14.0,343.0,87.88,72.21
2016,12,20,15,0,60.0,179.0,2.4,14.0,205.0,129.38,108.63
2016,12,20,15,15,56.0,163.0,2.2,13.5,185.5,118.82,99.76
2016,12,20,15,30,52.0,147.0,2.0,13.0,166.0,108.01,90.65
2016,12,20,15,45,348.5,105.5,1.8,13.0,206.0,75.37,61.92
2016,12,20,16,0,645.0,64.0,1.6,13.0,246.0,50.05,39.4
2016,12,20,16,15,588.5,58.0,1.5,12.0,201.0,45.91,35.77
2016,12,20,16,30,532.0,52.0,1.4,11.0,156.0,41.78,31.96
2016,12,20,16,45,444.5,42.5,1.35,10.0,113.0,34.53,25.14
2016,12,20,17,0,357.0,33.0,1.3,9.0,70.0,27.21,17.75
2016,12,20,17,15,178.5,16.5,1.35,8.5,35.0,13.33,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,182.5,15.5,3.25,5.0,34.0,166.4,4.12
2016,12,21,8,0,365.0,31.0,3.6,6.0,68.0,326.87,263.5
2016,12,21,8,15,458.5,40.0,3.55,6.5,111.5,405.88,343.15
2016,12,21,8,30,552.0,49.0,3.5,7.0,155.0,486.53,414.63
2016,12,21,8,45,610.5,54.5,3.5,8.0,201.0,537.85,457.65
2016,12,21,9,0,669.0,60.0,3.5,9.0,247.0,587.72,497.14
2016,12,21,9,15,706.0,64.5,3.7,10.0,290.5,614.45,517.0
2016,12,21,9,30,743.0,69.0,3.9,11.0,334.0,643.39,537.76
2016,12,21,9,45,769.0,72.0,4.1,12.0,373.5,659.42,547.75
2016,12,21,10,0,795.0,75.0,4.3,13.0,413.0,672.04,555.2
2016,12,21,10,15,813.0,77.5,4.3,13.5,447.0,674.87,555.07
2016,12,21,10,30,831.0,80.0,4.3,14.0,481.0,674.11,551.52
2016,12,21,10,45,532.5,159.5,4.35,14.5,422.0,535.72,437.62
2016,12,21,11,0,234.0,239.0,4.4,15.0,363.0,383.36,311.69
2016,12,21,11,15,223.5,250.0,4.4,15.5,372.0,376.13,304.6
2016,12,21,11,30,213.0,261.0,4.4,16.0,381.0,368.36,296.68
2016,12,21,11,45,302.5,251.0,4.4,16.5,425.5,404.4,324.05
2016,12,21,12,0,392.0,241.0,4.4,17.0,470.0,424.88,338.08
2016,12,21,12,15,285.5,260.5,4.4,17.0,428.0,369.44,292.79
2016,12,21,12,30,179.0,280.0,4.4,17.0,386.0,316.18,250.0
2016,12,21,12,45,531.0,183.0,4.4,17.5,494.0,370.28,286.79
2016,12,21,13,0,883.0,86.0,4.4,18.0,602.0,389.97,290.96
2016,12,21,13,15,648.0,155.5,4.35,18.0,530.0,325.08,239.77
2016,12,21,13,30,413.0,225.0,4.3,18.0,458.0,277.94,205.99
2016,12,21,13,45,635.0,153.5,4.25,18.5,498.0,244.33,167.6
2016,12,21,14,0,857.0,82.0,4.2,19.0,538.0,188.95,111.86
2016,12,21,14,15,844.0,80.5,4.1,19.0,510.5,136.89,74.83
2016,12,21,14,30,831.0,79.0,4.0,19.0,483.0,85.44,50.47
2016,12,21,14,45,809.0,78.0,3.9,19.0,448.5,63.23,49.51
2016,12,21,15,0,787.0,77.0,3.8,19.0,414.0,62.89,49.35
2016,12,21,15,15,761.0,73.5,3.4,18.5,375.0,60.65,47.62
2016,12,21,15,30,735.0,70.0,3.0,18.0,336.0,58.42,45.86
2016,12,21,15,45,698.5,65.5,2.7,17.5,292.5,55.27,43.26
2016,12,21,16,0,662.0,61.0,2.4,17.0,249.0,47.85,36.81
2016,12,21,16,15,605.5,55.5,2.2,16.0,203.5,44.0,33.48
2016,12,21,16,30,549.0,50.0,2.0,15.0,158.0,40.18,30.01
2016,12,21,16,45,460.0,41.0,1.85,14.0,114.5,33.28,23.62
2016,12,21,17,0,371.0,32.0,1.7,13.0,71.0,26.33,16.73
2016,12,21,17,15,185.5,16.0,1.75,12.5,35.5,12.89,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,161.5,16.0,4.25,6.5,32.0,152.74,0.0
2016,12,22,8,0,323.0,32.0,4.4,7.0,64.0,299.31,239.92
2016,12,22,8,15,418.0,42.0,4.55,7.5,107.0,380.07,321.51
2016,12,22,8,30,513.0,52.0,4.7,8.0,150.0,462.59,395.59
2016,12,22,8,45,576.0,58.0,4.9,8.5,195.5,517.69,443.9
2016,12,22,9,0,639.0,64.0,5.1,9.0,241.0,571.38,488.76
2016,12,22,9,15,677.5,68.5,5.05,9.5,284.5,603.41,513.69
2016,12,22,9,30,716.0,73.0,5.0,10.0,328.0,632.83,535.56
2016,12,22,9,45,743.5,76.5,5.0,10.5,367.5,646.63,544.5
2016,12,22,10,0,771.0,80.0,5.0,11.0,407.0,661.19,553.85
2016,12,22,10,15,789.5,82.5,4.85,11.5,441.0,664.72,553.49
2016,12,22,10,30,808.0,85.0,4.7,12.0,475.0,664.7,549.95
2016,12,22,10,45,821.5,86.5,4.6,12.5,502.5,656.59,540.19
2016,12,22,11,0,835.0,88.0,4.5,13.0,530.0,644.95,527.61
2016,12,22,11,15,688.0,137.0,4.4,13.5,510.5,580.41,472.2
2016,12,22,11,30,541.0,186.0,4.3,14.0,491.0,509.89,412.85
2016,12,22,11,45,717.0,133.0,4.2,14.5,546.0,540.23,434.63
2016,12,22,12,0,893.0,80.0,4.1,15.0,601.0,549.47,438.08
2016,12,22,12,15,894.5,80.5,4.0,15.0,605.5,514.18,406.45
2016,12,22,12,30,896.0,81.0,3.9,15.0,610.0,476.37,372.33
2016,12,22,12,45,892.5,81.5,3.85,15.5,605.5,434.2,333.51
2016,12,22,13,0,889.0,82.0,3.8,16.0,601.0,390.25,292.65
2016,12,22,13,15,884.5,81.5,3.75,16.0,589.5,343.58,249.64
2016,12,22,13,30,880.0,81.0,3.7,16.0,578.0,295.66,205.43
2016,12,22,13,45,871.5,80.0,3.65,16.0,558.0,245.49,160.36
2016,12,22,14,0,863.0,79.0,3.6,16.0,538.0,194.89,117.64
2016,12,22,14,15,851.5,77.5,3.55,16.0,511.5,137.07,75.2
2016,12,22,14,30,840.0,76.0,3.5,16.0,485.0,85.33,49.88
2016,12,22,14,45,817.0,75.5,3.45,16.0,450.5,61.47,48.58
2016,12,22,15,0,794.0,75.0,3.4,16.0,416.0,61.43,48.68
2016,12,22,15,15,769.0,72.0,3.1,15.5,377.0,59.55,47.23
2016,12,22,15,30,744.0,69.0,2.8,15.0,338.0,57.68,45.77
2016,12,22,15,45,705.0,65.5,2.55,14.5,294.5,55.3,43.82
2016,12,22,16,0,666.0,62.0,2.3,14.0,251.0,48.62,37.97
2016,12,22,16,15,610.5,56.0,2.1,13.5,205.5,44.4,34.2
2016,12,22,16,30,555.0,50.0,1.9,13.0,160.0,40.18,30.28
2016,12,22,16,45,461.5,41.5,1.7,12.5,116.0,33.67,24.14
2016,12,22,17,0,368.0,33.0,1.5,12.0,72.0,27.15,17.58
2016,12,22,17,15,184.0,16.5,1.55,11.5,36.0,13.29,0.82
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,10.3,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,20.81,11.03
2016,12,23,8,15,0.0,42.5,3.2,10.5,42.5,39.25,27.65
2016,12,23,8,30,0.0,60.0,3.4,11.0,60.0,56.35,42.76
2016,12,23,8,45,0.0,78.5,3.6,11.5,78.5,73.97,58.15
2016,12,23,9,0,0.0,97.0,3.8,12.0,97.0,91.05,72.81
2016,12,23,9,15,5.0,113.5,3.85,12.5,115.0,109.04,88.16
2016,12,23,9,30,10.0,130.0,3.9,13.0,133.0,126.9,103.11
2016,12,23,9,45,13.5,144.5,3.95,14.0,149.5,141.31,114.68
2016,12,23,10,0,17.0,159.0,4.0,15.0,166.0,155.59,125.92
2016,12,23,10,15,19.0,171.5,4.0,15.5,180.0,166.59,134.48
2016,12,23,10,30,21.0,184.0,4.0,16.0,194.0,177.44,142.83
2016,12,23,10,45,10.5,152.5,4.0,16.5,157.5,138.13,109.79
2016,12,23,11,0,0.0,121.0,4.0,17.0,121.0,101.93,79.39
2016,12,23,11,15,9.0,165.5,4.05,17.0,170.5,146.44,116.02
2016,12,23,11,30,18.0,210.0,4.1,17.0,220.0,190.01,151.32
2016,12,23,11,45,9.0,177.5,4.15,17.5,182.5,154.6,122.0
2016,12,23,12,0,0.0,145.0,4.2,18.0,145.0,121.16,94.44
2016,12,23,12,15,1.5,162.0,4.2,18.0,163.0,135.68,106.26
2016,12,23,12,30,3.0,179.0,4.2,18.0,181.0,149.68,117.58
2016,12,23,12,45,32.0,219.0,4.2,18.5,238.0,193.93,152.64
2016,12,23,13,0,61.0,259.0,4.2,19.0,295.0,230.65,180.81
2016,12,23,13,15,31.0,215.5,4.15,19.0,234.0,182.32,142.56
2016,12,23,13,30,1.0,172.0,4.1,19.0,173.0,139.63,109.1
2016,12,23,13,45,0.5,150.0,4.1,19.5,150.5,121.81,94.62
2016,12,23,14,0,0.0,128.0,4.1,20.0,128.0,104.3,80.36
2016,12,23,14,15,0.0,119.0,3.95,20.0,119.0,96.94,74.48
2016,12,23,14,30,0.0,110.0,3.8,20.0,110.0,89.64,68.64
2016,12,23,14,45,322.0,110.5,3.65,20.0,249.5,74.62,59.12
2016,12,23,15,0,644.0,111.0,3.5,20.0,389.0,79.98,63.89
2016,12,23,15,15,615.0,106.0,3.05,19.5,351.5,77.56,62.06
2016,12,23,15,30,586.0,101.0,2.6,19.0,314.0,75.19,60.25
2016,12,23,15,45,545.5,94.0,2.2,19.0,272.5,71.16,56.82
2016,12,23,16,0,505.0,87.0,1.8,19.0,231.0,67.11,53.31
2016,12,23,16,15,446.5,77.5,1.55,18.5,188.5,58.09,45.44
2016,12,23,16,30,388.0,68.0,1.3,18.0,146.0,51.39,39.42
2016,12,23,16,45,303.0,54.5,1.1,17.5,105.0,41.52,30.42
2016,12,23,17,0,218.0,41.0,0.9,17.0,64.0,31.49,20.88
2016,12,23,17,15,109.0,20.5,0.9,16.5,32.0,15.88,2.64
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,125.5,17.0,2.75,17.5,28.5,126.31,0.0
2016,12,24,8,0,251.0,34.0,3.0,18.0,57.0,253.25,192.1
2016,12,24,8,15,345.5,45.0,3.1,18.0,98.0,332.78,269.31
2016,12,24,8,30,440.0,56.0,3.2,18.0,139.0,415.46,340.66
2016,12,24,8,45,503.0,63.5,3.3,18.5,183.0,472.18,387.98
2016,12,24,9,0,566.0,71.0,3.4,19.0,227.0,527.56,432.19
2016,12,24,9,15,607.5,76.5,3.6,19.5,269.0,563.11,459.48
2016,12,24,9,30,649.0,82.0,3.8,20.0,311.0,596.14,483.89
2016,12,24,9,45,683.0,84.5,4.0,20.5,350.5,617.29,498.55
2016,12,24,10,0,717.0,87.0,4.2,21.0,390.0,635.28,510.42
2016,12,24,10,15,481.0,148.5,4.35,21.5,359.0,518.1,415.43
2016,12,24,10,30,245.0,210.0,4.5,22.0,328.0,395.73,315.62
2016,12,24,10,45,139.0,212.0,4.7,22.5,279.5,304.07,241.45
2016,12,24,11,0,33.0,214.0,4.9,23.0,231.0,218.72,171.43
2016,12,24,11,15,426.0,154.0,5.0,23.0,393.0,430.59,342.56
2016,12,24,11,30,819.0,94.0,5.1,23.0,555.0,591.11,465.48
2016,12,24,11,45,560.0,177.5,5.2,23.5,496.0,491.3,384.23
2016,12,24,12,0,301.0,261.0,5.3,24.0,437.0,397.39,308.9
2016,12,24,12,15,187.5,264.5,5.3,24.0,374.5,321.75,249.51
2016,12,24,12,30,74.0,268.0,5.3,24.0,312.0,257.27,199.06
2016,12,24,12,45,37.0,173.5,5.35,24.0,195.5,159.33,122.17
2016,12,24,13,0,0.0,79.0,5.4,24.0,79.0,65.65,47.69
2016,12,24,13,15,0.5,124.0,5.35,24.0,124.5,102.49,77.43
2016,12,24,13,30,1.0,169.0,5.3,24.0,170.0,137.37,105.38
2016,12,24,13,45,8.5,183.5,5.3,24.0,188.0,148.67,114.17
2016,12,24,14,0,16.0,198.0,5.3,24.0,206.0,158.19,121.55
2016,12,24,14,15,8.0,131.5,5.15,24.0,135.5,107.11,81.18
2016,12,24,14,30,0.0,65.0,5.0,24.0,65.0,53.89,38.51
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,36.82,25.95
2016,12,24,15,0,0.0,24.0,4.7,24.0,24.0,19.81,11.41
2016,12,24,15,15,0.0,21.5,4.45,23.5,21.5,17.73,9.69
2016,12,24,15,30,0.0,19.0,4.2,23.0,19.0,15.66,7.95
2016,12,24,15,45,267.0,50.0,4.0,23.0,126.5,35.29,25.01
2016,12,24,16,0,534.0,81.0,3.8,23.0,234.0,62.37,48.4
2016,12,24,16,15,475.0,72.5,3.8,22.5,191.0,56.72,43.52
2016,12,24,16,30,416.0,64.0,3.8,22.0,148.0,48.65,36.4
2016,12,24,16,45,323.0,52.5,3.8,21.5,107.0,40.12,28.69
2016,12,24,17,0,230.0,41.0,3.8,21.0,66.0,31.51,20.53
2016,12,24,17,15,115.0,20.5,3.95,20.5,33.0,15.89,3.13
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,14.5,5.95,18.5,14.5,11.97,0.0
2016,12,25,8,0,0.0,29.0,6.2,19.0,29.0,27.53,15.48
2016,12,25,8,15,7.5,48.5,6.5,19.0,49.5,53.84,38.71
2016,12,25,8,30,15.0,68.0,6.8,19.0,70.0,78.42,60.1
2016,12,25,8,45,23.0,86.5,7.1,19.5,92.0,111.47,88.23
2016,12,25,9,0,31.0,105.0,7.4,20.0,114.0,134.91,108.01
2016,12,25,9,15,36.5,123.0,7.6,20.5,135.0,155.39,124.89
2016,12,25,9,30,42.0,141.0,7.8,21.0,156.0,175.43,141.08
2016,12,25,9,45,44.0,157.5,8.0,21.5,174.5,190.61,152.93
2016,12,25,10,0,46.0,174.0,8.2,22.0,193.0,205.38,164.28
2016,12,25,10,15,32.5,178.0,8.25,22.0,192.0,194.79,154.92
2016,12,25,10,30,19.0,182.0,8.3,22.0,191.0,174.26,137.58
2016,12,25,10,45,421.0,134.0,8.35,22.5,355.5,437.27,354.77
2016,12,25,11,0,823.0,86.0,8.4,23.0,520.0,638.26,513.11
2016,12,25,11,15,459.0,172.0,8.3,23.0,416.0,469.58,375.45
2016,12,25,11,30,95.0,258.0,8.2,23.0,312.0,288.56,227.58
2016,12,25,11,45,133.0,267.0,8.1,23.5,344.0,318.56,250.65
2016,12,25,12,0,171.0,276.0,8.0,24.0,376.0,336.19,263.29
2016,12,25,12,15,99.5,256.0,7.85,24.0,314.5,266.8,207.94
2016,12,25,12,30,28.0,236.0,7.7,24.0,253.0,207.73,161.1
2016,12,25,12,45,69.5,255.5,7.55,24.5,296.5,238.5,184.43
2016,12,25,13,0,111.0,275.0,7.4,25.0,340.0,261.19,200.56
2016,12,25,13,15,183.0,267.0,7.15,25.0,372.0,267.75,203.03
2016,12,25,13,30,255.0,259.0,6.9,25.0,404.0,265.08,197.26
2016,12,25,13,45,511.0,184.5,6.65,25.0,462.5,244.97,170.0
2016,12,25,14,0,767.0,110.0,6.4,25.0,521.0,198.92,121.31
2016,12,25,14,15,754.0,108.0,6.15,24.5,495.0,150.17,86.22
2016,12,25,14,30,741.0,106.0,5.9,24.0,469.0,102.15,61.35
2016,12,25,14,45,692.5,111.5,5.7,24.0,432.5,79.35,62.19
2016,12,25,15,0,644.0,117.0,5.5,24.0,396.0,84.25,66.5
2016,12,25,15,15,614.0,111.5,5.2,23.5,358.5,81.56,64.48
2016,12,25,15,30,584.0,106.0,4.9,23.0,321.0,78.9,62.47
2016,12,25,15,45,526.0,102.0,4.6,23.0,277.5,74.51,58.8
2016,12,25,16,0,468.0,98.0,4.3,23.0,234.0,71.96,56.63
2016,12,25,16,15,406.5,87.5,4.05,22.5,191.0,64.84,50.51
2016,12,25,16,30,345.0,77.0,3.8,22.0,148.0,57.59,44.1
2016,12,25,16,45,250.5,62.5,3.55,21.5,106.5,47.13,34.68
2016,12,25,17,0,156.0,48.0,3.3,21.0,65.0,36.59,24.81
2016,12,25,17,15,78.0,24.0,3.3,21.0,32.5,18.88,5.45
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,147.0,15.5,2.35,19.5,29.0,140.36,0.0
2016,12,26,8,0,294.0,31.0,2.6,20.0,58.0,278.62,207.97
2016,12,26,8,15,393.0,41.0,2.6,20.0,100.0,361.7,289.45
2016,12,26,8,30,492.0,51.0,2.6,20.0,142.0,446.9,361.91
2016,12,26,8,45,557.0,57.0,2.65,20.5,187.5,503.51,408.26
2016,12,26,9,0,622.0,63.0,2.7,21.0,233.0,558.88,451.18
2016,12,26,9,15,662.0,67.5,2.8,21.5,276.0,592.33,475.92
2016,12,26,9,30,702.0,72.0,2.9,22.0,319.0,623.28,497.93
2016,12,26,9,45,737.5,73.0,3.0,22.5,359.5,640.5,509.1
2016,12,26,10,0,773.0,74.0,3.1,23.0,400.0,658.41,520.59
2016,12,26,10,15,791.5,76.5,3.2,23.0,434.0,662.42,522.71
2016,12,26,10,30,810.0,79.0,3.3,23.0,468.0,662.91,521.73
2016,12,26,10,45,568.0,151.5,3.4,23.5,432.0,554.79,435.79
2016,12,26,11,0,326.0,224.0,3.5,24.0,396.0,441.39,345.53
2016,12,26,11,15,597.0,151.5,3.5,24.0,481.5,542.07,423.54
2016,12,26,11,30,868.0,79.0,3.5,24.0,567.0,604.26,469.47
2016,12,26,11,45,847.5,89.5,3.55,24.5,575.0,575.44,443.96
2016,12,26,12,0,827.0,100.0,3.6,25.0,583.0,541.71,415.12
2016,12,26,12,15,607.5,173.5,3.5,25.0,530.0,465.18,354.66
2016,12,26,12,30,388.0,247.0,3.4,25.0,477.0,389.39,295.94
2016,12,26,12,45,337.5,256.0,3.35,25.5,455.5,353.28,266.59
2016,12,26,13,0,287.0,265.0,3.3,26.0,434.0,320.24,239.79
2016,12,26,13,15,229.0,266.0,3.15,26.0,399.5,281.95,210.1
2016,12,26,13,30,171.0,267.0,3.0,26.0,365.0,250.17,186.1
2016,12,26,13,45,490.5,180.5,2.95,26.0,446.5,239.05,164.38
2016,12,26,14,0,810.0,94.0,2.9,26.0,528.0,200.12,119.26
2016,12,26,14,15,797.0,92.0,2.65,25.5,502.0,149.95,83.38
2016,12,26,14,30,784.0,90.0,2.4,25.0,476.0,100.47,57.83
2016,12,26,14,45,762.5,88.0,2.2,25.0,442.5,69.88,53.85
2016,12,26,15,0,741.0,86.0,2.0,25.0,409.0,69.02,53.27
2016,12,26,15,15,715.0,82.5,1.7,24.5,371.0,61.34,46.98
2016,12,26,15,30,689.0,79.0,1.4,24.0,333.0,59.51,45.62
2016,12,26,15,45,645.0,75.5,1.15,24.0,290.0,57.53,44.0
2016,12,26,16,0,601.0,72.0,0.9,24.0,247.0,55.64,42.41
2016,12,26,16,15,543.5,65.5,0.75,23.5,203.0,51.33,38.73
2016,12,26,16,30,486.0,59.0,0.6,23.0,159.0,47.04,34.92
2016,12,26,16,45,391.5,49.0,0.5,22.5,116.0,39.56,28.18
2016,12,26,17,0,297.0,39.0,0.4,22.0,73.0,32.02,21.05
2016,12,26,17,15,148.5,19.5,0.4,21.5,36.5,15.18,3.79
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,3.5,2.0,15.0,3.5,2.87,0.0
2016,12,27,8,0,0.0,7.0,2.2,15.0,7.0,5.74,0.0
2016,12,27,8,15,0.0,13.5,2.2,15.0,13.5,11.1,3.61
2016,12,27,8,30,0.0,20.0,2.2,15.0,20.0,16.46,8.34
2016,12,27,8,45,0.0,26.5,2.2,15.5,26.5,21.84,13.02
2016,12,27,9,0,0.0,33.0,2.2,16.0,33.0,27.22,17.64
2016,12,27,9,15,0.0,39.5,2.15,16.5,39.5,32.62,22.21
2016,12,27,9,30,0.0,46.0,2.1,17.0,46.0,38.03,26.71
2016,12,27,9,45,0.0,52.0,2.05,17.5,52.0,43.03,30.81
2016,12,27,10,0,0.0,58.0,2.0,18.0,58.0,48.03,34.86
2016,12,27,10,15,10.0,120.0,2.0,18.0,125.0,110.03,86.56
2016,12,27,10,30,20.0,182.0,2.0,18.0,192.0,175.11,139.53
2016,12,27,10,45,45.0,207.0,2.0,18.5,231.0,224.79,179.13
2016,12,27,11,0,70.0,232.0,2.0,19.0,270.0,261.42,207.59
2016,12,27,11,15,184.5,240.0,2.0,19.0,343.5,344.78,273.67
2016,12,27,11,30,299.0,248.0,2.0,19.0,417.0,419.5,330.67
2016,12,27,11,45,184.0,255.0,2.0,19.5,359.5,337.06,264.61
2016,12,27,12,0,69.0,262.0,2.0,20.0,302.0,264.2,206.58
2016,12,27,12,15,42.0,239.0,1.95,20.0,263.5,224.65,175.46
2016,12,27,12,30,15.0,216.0,1.9,20.0,225.0,185.68,144.66
2016,12,27,12,45,88.0,247.0,1.85,20.0,299.0,239.78,186.46
2016,12,27,13,0,161.0,278.0,1.8,20.0,373.0,283.64,218.39
2016,12,27,13,15,254.0,260.5,1.75,20.0,407.0,286.88,217.24
2016,12,27,13,30,347.0,243.0,1.7,20.0,441.0,279.55,206.73
2016,12,27,13,45,248.0,246.0,1.65,20.0,385.0,236.24,174.78
2016,12,27,14,0,149.0,249.0,1.6,20.0,329.0,205.32,154.16
2016,12,27,14,15,158.5,236.0,1.55,20.0,318.0,184.04,137.67
2016,12,27,14,30,168.0,223.0,1.5,20.0,307.0,161.83,122.56
2016,12,27,14,45,103.0,199.5,1.5,20.0,250.0,143.1,117.08
2016,12,27,15,0,38.0,176.0,1.5,20.0,193.0,127.86,104.5
2016,12,27,15,15,319.0,138.5,1.45,20.0,258.0,99.0,80.18
2016,12,27,15,30,600.0,101.0,1.4,20.0,323.0,75.0,59.75
2016,12,27,15,45,558.5,94.5,1.35,20.0,281.5,71.32,56.71
2016,12,27,16,0,517.0,88.0,1.3,20.0,240.0,67.66,53.57
2016,12,27,16,15,459.5,79.0,1.15,19.5,197.0,59.15,46.21
2016,12,27,16,30,402.0,70.0,1.0,19.0,154.0,52.84,40.58
2016,12,27,16,45,318.0,57.0,0.9,18.5,112.5,43.36,31.98
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,33.74,22.94
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,20.49,7.88
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,7.68,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,7.5,16.0,3.35,18.5,16.5,21.99,0.0
2016,12,28,8,0,15.0,32.0,3.7,19.0,33.0,50.36,32.88
2016,12,28,8,15,45.0,53.5,3.9,19.5,61.0,97.81,75.27
2016,12,28,8,30,75.0,75.0,4.1,20.0,89.0,155.25,124.28
2016,12,28,8,45,98.5,95.5,4.3,20.5,119.0,193.36,156.76
2016,12,28,9,0,122.0,116.0,4.5,21.0,149.0,230.78,187.91
2016,12,28,9,15,138.0,135.5,4.55,21.0,179.0,260.53,212.28
2016,12,28,9,30,154.0,155.0,4.6,21.0,209.0,289.38,235.41
2016,12,28,9,45,175.0,168.5,4.7,21.5,236.5,313.23,253.87
2016,12,28,10,0,196.0,182.0,4.8,22.0,264.0,336.31,271.34
2016,12,28,10,15,176.5,199.0,4.8,22.5,278.0,333.64,267.3
2016,12,28,10,30,157.0,216.0,4.8,23.0,292.0,330.34,262.87
2016,12,28,10,45,122.5,226.5,4.85,23.5,288.0,309.58,244.7
2016,12,28,11,0,88.0,237.0,4.9,24.0,284.0,278.46,218.69
2016,12,28,11,15,168.0,247.0,4.9,24.0,340.5,341.81,268.62
2016,12,28,11,30,248.0,257.0,4.9,24.0,397.0,388.82,304.67
2016,12,28,11,45,481.0,200.0,4.9,24.5,478.5,471.86,367.85
2016,12,28,12,0,714.0,143.0,4.9,25.0,560.0,525.65,406.0
2016,12,28,12,15,716.5,143.5,4.85,25.0,565.5,495.04,379.55
2016,12,28,12,30,719.0,144.0,4.8,25.0,571.0,462.22,351.21
2016,12,28,12,45,736.5,136.0,4.75,25.5,571.5,426.16,319.04
2016,12,28,13,0,754.0,128.0,4.7,26.0,572.0,387.15,283.9
2016,12,28,13,15,550.0,186.0,4.6,26.0,507.0,325.76,236.73
2016,12,28,13,30,346.0,244.0,4.5,26.0,442.0,280.98,204.93
2016,12,28,13,45,553.5,177.0,4.4,26.0,481.0,252.61,173.12
2016,12,28,14,0,761.0,110.0,4.3,26.0,520.0,203.4,124.21
2016,12,28,14,15,629.0,140.0,4.1,26.0,468.0,165.56,101.86
2016,12,28,14,30,497.0,170.0,3.9,26.0,416.0,137.7,92.82
2016,12,28,14,45,366.5,179.0,3.75,26.0,354.0,123.61,98.57
2016,12,28,15,0,236.0,188.0,3.6,26.0,292.0,127.4,101.95
2016,12,28,15,15,442.5,139.0,3.2,25.5,311.5,96.32,76.29
2016,12,28,15,30,649.0,90.0,2.8,25.0,331.0,67.09,51.85
2016,12,28,15,45,614.5,83.5,2.4,24.5,290.0,63.2,48.75
2016,12,28,16,0,580.0,77.0,2.0,24.0,249.0,59.26,45.51
2016,12,28,16,15,525.5,69.5,1.8,23.0,205.0,54.31,41.38
2016,12,28,16,30,471.0,62.0,1.6,22.0,161.0,49.32,37.05
2016,12,28,16,45,391.5,51.0,1.45,21.5,119.0,41.14,29.68
2016,12,28,17,0,312.0,40.0,1.3,21.0,77.0,32.81,21.9
2016,12,28,17,15,187.5,25.5,1.35,20.5,44.5,19.84,7.8
2016,12,28,17,30,63.0,11.0,1.4,20.0,12.0,9.39,0.0
2016,12,28,17,45,31.5,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,31.5,15.5,5.4,11.0,18.5,43.12,0.0
2016,12,29,8,0,63.0,31.0,5.4,11.0,37.0,92.41,67.54
2016,12,29,8,15,82.5,50.5,5.5,11.0,63.0,130.16,105.77
2016,12,29,8,30,102.0,70.0,5.6,11.0,89.0,165.9,138.54
2016,12,29,8,45,113.0,89.5,5.7,11.0,116.0,194.54,164.28
2016,12,29,9,0,124.0,109.0,5.8,11.0,143.0,222.23,188.53
2016,12,29,9,15,129.0,128.0,5.95,11.0,168.5,243.92,206.97
2016,12,29,9,30,134.0,147.0,6.1,11.0,194.0,264.66,224.19
2016,12,29,9,45,135.0,165.0,6.3,11.5,217.5,280.22,236.25
2016,12,29,10,0,136.0,183.0,6.5,12.0,241.0,294.82,247.3
2016,12,29,10,15,120.0,198.5,6.45,12.0,252.5,293.53,244.99
2016,12,29,10,30,104.0,214.0,6.4,12.0,264.0,279.17,232.0
2016,12,29,10,45,79.5,220.0,6.4,12.0,259.5,262.03,216.64
2016,12,29,11,0,55.0,226.0,6.4,12.0,255.0,245.95,202.28
2016,12,29,11,15,166.0,239.0,6.35,12.0,331.5,333.11,275.27
2016,12,29,11,30,277.0,252.0,6.3,12.0,408.0,411.59,339.09
2016,12,29,11,45,267.5,260.0,6.3,12.5,413.5,398.34,326.19
2016,12,29,12,0,258.0,268.0,6.3,13.0,419.0,384.51,313.07
2016,12,29,12,15,325.0,257.0,6.2,13.0,449.0,391.65,317.44
2016,12,29,12,30,392.0,246.0,6.1,13.0,479.0,393.3,316.48
2016,12,29,12,45,477.0,218.0,6.1,13.5,500.5,386.22,306.89
2016,12,29,13,0,562.0,190.0,6.1,14.0,522.0,366.83,286.08
2016,12,29,13,15,563.5,185.5,6.0,14.0,513.0,331.09,253.12
2016,12,29,13,30,565.0,181.0,5.9,14.0,504.0,294.28,219.14
2016,12,29,13,45,420.5,210.0,5.8,14.0,446.0,248.88,184.28
2016,12,29,14,0,276.0,239.0,5.7,14.0,388.0,217.97,163.88
2016,12,29,14,15,276.5,226.5,5.65,14.0,370.0,188.42,140.47
2016,12,29,14,30,277.0,214.0,5.6,14.0,352.0,158.91,120.5
2016,12,29,14,45,298.5,195.5,5.55,14.0,335.5,132.24,110.98
2016,12,29,15,0,320.0,177.0,5.5,14.0,319.0,122.06,102.34
2016,12,29,15,15,567.5,121.5,5.25,13.5,344.5,88.22,72.95
2016,12,29,15,30,815.0,66.0,5.0,13.0,370.0,55.84,44.45
2016,12,29,15,45,782.5,62.0,4.8,13.0,325.5,52.95,41.96
2016,12,29,16,0,750.0,58.0,4.6,13.0,281.0,50.05,39.4
2016,12,29,16,15,700.0,53.0,4.15,12.0,233.5,46.16,36.02
2016,12,29,16,30,650.0,48.0,3.7,11.0,186.0,42.28,32.49
2016,12,29,16,45,566.5,41.0,3.3,10.5,139.0,36.43,26.95
2016,12,29,17,0,483.0,34.0,2.9,10.0,92.0,28.08,18.93
2016,12,29,17,15,241.5,25.0,2.85,9.5,54.0,20.59,9.37
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,13.66,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,7.5,4.0,3.41,0.0
2016,12,30,8,0,0.0,8.0,0.8,8.0,8.0,6.57,0.0
2016,12,30,8,15,0.0,14.0,0.85,8.0,14.0,11.51,4.21
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,16.46,8.72
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,21.84,13.52
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,27.22,18.27
2016,12,30,9,15,0.0,39.0,1.35,9.5,39.0,32.21,22.58
2016,12,30,9,30,0.0,45.0,1.6,10.0,45.0,37.2,26.83
2016,12,30,9,45,2.5,96.0,1.85,10.5,97.0,84.02,67.12
2016,12,30,10,0,5.0,147.0,2.1,11.0,149.0,135.04,110.06
2016,12,30,10,15,13.0,165.0,2.2,11.0,171.5,156.29,127.74
2016,12,30,10,30,21.0,183.0,2.3,11.0,194.0,177.0,144.86
2016,12,30,10,45,13.0,180.0,2.4,11.5,187.0,166.02,134.94
2016,12,30,11,0,5.0,177.0,2.5,12.0,180.0,155.99,125.98
2016,12,30,11,15,7.5,186.0,2.55,11.5,190.5,164.26,132.94
2016,12,30,11,30,10.0,195.0,2.6,11.0,201.0,172.28,139.65
2016,12,30,11,45,5.0,172.5,2.7,11.0,175.5,148.27,119.54
2016,12,30,12,0,0.0,150.0,2.8,11.0,150.0,125.49,100.5
2016,12,30,12,15,32.0,207.5,2.85,11.0,226.5,193.2,156.65
2016,12,30,12,30,64.0,265.0,2.9,11.0,303.0,251.92,204.02
2016,12,30,12,45,48.0,252.5,2.95,11.0,281.0,228.59,184.66
2016,12,30,13,0,32.0,240.0,3.0,11.0,259.0,207.2,167.24
2016,12,30,13,15,16.0,200.5,3.0,10.5,210.0,167.91,135.48
2016,12,30,13,30,0.0,161.0,3.0,10.0,161.0,131.16,105.71
2016,12,30,13,45,0.0,135.5,3.05,10.0,135.5,110.76,88.75
2016,12,30,14,0,0.0,110.0,3.1,10.0,110.0,90.55,71.82
2016,12,30,14,15,0.0,121.0,3.1,10.0,121.0,98.63,78.81
2016,12,30,14,30,0.0,132.0,3.1,10.0,132.0,106.09,85.27
2016,12,30,14,45,0.0,85.0,3.1,10.0,85.0,70.48,57.75
2016,12,30,15,0,0.0,38.0,3.1,10.0,38.0,31.41,22.79
2016,12,30,15,15,0.0,34.5,3.05,10.0,34.5,28.5,20.23
2016,12,30,15,30,0.0,31.0,3.0,10.0,31.0,25.58,17.64
2016,12,30,15,45,0.0,27.0,3.0,10.0,27.0,22.26,14.66
2016,12,30,16,0,0.0,23.0,3.0,10.0,23.0,18.95,11.65
2016,12,30,16,15,0.0,19.0,2.75,9.5,19.0,15.64,8.64
2016,12,30,16,30,0.0,15.0,2.5,9.0,15.0,12.33,5.6
2016,12,30,16,45,0.0,11.0,2.3,9.0,11.0,9.03,2.5
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,5.74,0.0
2016,12,30,17,15,0.0,4.0,2.15,9.0,4.0,3.28,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.85,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
